Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,113.24,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,236.83,176.38
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,311.58,257.4
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,392.78,331.79
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,452.64,385.48
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,514.26,438.73
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,561.91,479.56
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,604.69,515.27
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,641.36,543.22
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,676.14,569.02
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,701.87,588.13
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,724.94,604.98
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,738.66,613.4
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,749.26,619.45
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,753.38,621.5
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,754.18,621.16
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,747.91,615.58
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,738.35,607.66
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,722.02,594.73
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,702.57,579.57
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,679.3,559.62
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,653.07,537.04
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,619.38,509.13
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,583.5,479.1
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,543.2,445.44
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,501.32,409.74
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,453.68,368.59
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,405.67,326.14
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,354.7,280.35
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,304.56,234.35
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,250.84,185.62
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,199.2,138.77
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,146.12,92.83
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,98.94,55.34
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,53.63,26.17
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,21.85,10.78
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,37.8,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,93.06,65.9
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,133.47,107.44
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,175.54,146.08
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,211.72,178.57
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,248.57,210.91
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,278.2,236.7
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,307.77,261.89
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,335.72,284.97
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,363.63,307.56
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,407.11,343.91
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,450.79,379.9
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,516.51,433.04
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,569.07,475.0
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,401.11,335.63
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,224.32,184.56
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,255.67,211.12
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,286.2,236.32
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,237.49,195.25
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,182.97,149.22
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,198.76,162.48
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,221.53,181.28
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,165.35,134.39
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,119.25,95.62
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,92.79,73.48
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,67.0,51.7
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,55.79,42.23
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,44.6,32.71
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,40.4,29.16
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,36.21,25.57
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,31.09,21.2
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,25.97,16.77
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,20.86,12.27
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,15.75,7.74
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,11.11,3.59
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,3.24,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,5.09,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,10.19,2.1
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,16.68,8.36
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,23.19,14.22
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,30.16,20.4
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,37.14,26.52
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,43.67,32.23
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,50.19,37.89
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,55.79,42.6
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,61.39,47.27
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,91.43,72.81
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,122.74,99.14
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,110.79,88.91
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,99.51,79.31
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,96.23,76.48
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,93.07,73.75
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,158.11,128.74
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,234.66,192.08
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,192.91,157.03
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,162.47,131.39
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,329.68,273.69
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,468.97,387.78
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,387.24,319.12
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,313.24,257.35
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,275.37,225.42
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,240.0,195.52
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,161.69,130.74
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,92.8,73.34
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,83.21,65.39
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,73.69,57.37
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,63.76,49.03
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,53.91,40.62
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,43.21,31.3
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,32.51,21.9
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,22.73,13.26
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,12.97,4.44
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,115.4,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,243.77,176.8
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,314.64,254.48
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,391.9,324.77
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,445.12,373.46
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,505.12,426.0
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,500.13,422.72
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,483.42,408.99
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,509.09,429.59
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,528.3,444.43
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,504.25,423.01
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,463.08,387.84
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,401.74,335.07
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,326.22,270.18
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,363.89,302.07
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,400.73,332.81
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,475.12,394.69
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,546.33,452.72
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,494.3,410.2
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,454.33,377.12
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,280.91,233.03
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,115.38,91.88
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,117.79,94.07
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,120.2,96.19
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,113.25,90.46
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,106.37,84.79
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,94.72,75.06
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,83.2,65.39
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,75.11,58.59
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,67.07,51.79
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,58.14,44.24
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,49.28,36.65
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,39.95,28.49
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,30.64,20.29
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,21.8,12.44
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,12.97,4.55
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,6.48,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,6.48,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,12.97,4.14
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,21.34,12.12
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,29.71,19.6
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,39.02,27.83
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,48.34,36.01
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,57.05,43.59
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,65.89,51.19
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,73.15,57.38
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,80.43,63.54
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,67.47,52.38
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,55.8,42.33
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,38.09,27.11
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,20.42,11.92
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,48.81,36.22
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,77.29,60.43
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,43.23,31.38
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,9.28,2.31
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,9.28,2.31
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,9.28,2.31
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,76.36,59.62
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,147.47,119.64
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,156.75,127.57
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,165.65,135.21
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,85.64,67.73
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,10.2,3.14
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,109.56,88.47
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,203.47,167.01
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,181.46,147.88
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,160.06,129.25
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,192.92,148.88
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,196.47,139.63
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,145.99,96.14
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,102.33,61.37
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,60.29,33.06
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,27.68,16.52
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,13.4,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,7.87,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,15.76,6.21
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,27.86,17.46
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,40.87,28.93
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,52.37,39.07
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,63.81,49.07
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,76.94,60.4
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,90.04,71.6
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,100.32,80.3
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,110.64,88.95
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,150.96,123.66
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,202.79,167.79
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,387.41,327.67
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,563.04,475.07
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,520.12,437.03
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,464.98,389.71
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,454.11,379.33
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,442.43,368.28
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,328.08,272.17
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,210.54,172.14
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,239.93,197.09
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,259.25,213.41
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,242.18,199.11
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,225.64,185.3
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,267.58,221.03
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,296.17,244.69
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,238.22,196.09
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,182.56,149.59
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,161.77,131.87
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,141.86,114.79
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,120.87,96.89
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,100.78,79.64
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,79.91,61.75
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,60.56,45.24
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,42.81,29.94
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,26.46,15.89
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,13.46,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,84.44,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,178.72,129.37
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,249.17,201.34
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,327.59,271.1
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,400.86,335.05
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,477.31,400.03
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,525.39,440.12
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,573.34,479.01
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,617.14,513.29
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,665.07,549.52
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,690.69,567.79
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,713.75,584.03
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,728.68,593.27
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,740.56,600.26
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,745.36,603.15
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,746.89,603.77
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,740.9,598.96
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,731.64,591.9
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,716.6,580.95
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,698.45,567.77
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,676.12,551.6
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,650.86,531.93
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,618.43,506.1
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,583.74,478.0
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,545.05,446.12
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,504.61,412.04
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,458.86,372.51
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,412.49,331.55
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,362.81,287.08
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,313.54,241.98
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,260.66,193.88
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,210.17,147.73
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,158.02,101.75
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,110.73,62.92
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,62.87,30.22
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,25.72,15.55
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,10.72,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,6.94,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,13.9,5.0
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,23.2,13.87
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,32.5,22.23
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,42.29,30.94
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,52.52,39.96
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,61.84,48.1
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,71.17,56.15
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,78.91,62.63
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,86.69,69.06
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,123.5,100.3
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,161.07,131.68
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,154.8,126.0
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,148.83,120.71
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,157.96,128.29
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,167.1,135.84
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,243.78,199.95
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,310.52,254.24
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,328.32,268.3
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,334.82,273.62
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,366.29,300.17
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,402.65,329.88
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,380.73,311.83
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,358.72,293.88
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,295.49,242.17
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,238.77,195.41
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,168.32,137.1
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,101.4,81.12
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,91.75,73.14
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,82.17,65.06
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,71.25,55.74
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,60.42,46.4
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,49.67,37.03
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,39.02,27.63
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,28.32,18.19
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,17.62,8.4
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,47.84,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,103.55,73.31
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,146.4,117.02
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,191.41,158.05
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,228.26,191.31
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,265.65,224.37
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,297.67,252.1
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,329.65,279.19
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,345.88,292.33
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,361.03,304.29
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,308.28,258.38
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,253.3,210.34
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,283.74,235.82
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,325.72,270.15
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,328.57,271.63
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,331.05,273.0
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,279.87,229.62
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,240.98,196.28
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,205.72,167.04
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,181.69,146.92
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,217.88,177.09
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,244.97,199.31
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,262.67,214.0
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,285.02,232.05
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,245.37,199.37
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,214.59,174.03
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,176.55,142.76
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,138.18,111.18
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,125.3,100.62
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,112.73,90.17
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,97.96,77.85
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,83.61,65.78
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,68.41,52.74
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,53.4,39.71
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,39.05,27.1
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,25.0,14.33
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,12.52,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,103.75,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,215.89,159.3
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,288.18,235.09
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,366.91,306.25
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,428.92,361.04
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,493.22,415.95
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,540.99,456.37
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,588.53,495.43
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,558.13,468.81
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,516.06,432.75
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,479.58,400.89
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,426.49,355.51
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,421.79,349.96
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,403.58,333.6
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,483.06,398.62
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,561.62,460.77
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,485.89,398.21
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,412.27,337.43
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,405.57,332.03
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,398.23,325.83
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,284.45,232.21
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,162.45,130.32
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,112.19,89.03
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,64.21,48.91
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,68.87,52.95
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,73.54,56.97
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,56.26,42.5
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,39.01,27.92
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,35.28,24.76
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,31.56,21.59
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,27.83,18.39
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,24.11,15.15
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,19.93,11.49
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,15.75,7.79
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,11.57,4.1
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,7.4,0.32
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.7,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,47.85,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,103.23,73.55
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,144.84,115.59
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,188.42,155.06
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,225.19,187.56
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,262.51,219.7
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,293.47,246.1
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,324.34,271.81
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,349.45,292.28
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,374.02,311.94
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,302.33,251.0
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,227.96,187.11
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,179.29,145.93
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,143.25,114.91
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,131.47,105.08
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,120.21,95.66
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,136.83,109.39
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,153.52,123.08
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,173.64,139.79
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,193.5,156.19
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,305.66,249.32
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,402.35,326.58
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,340.94,276.4
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,291.64,236.14
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,229.68,185.74
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,174.03,140.02
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,317.85,257.85
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,410.48,326.61
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,362.2,283.68
