Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,708.0,66.0,1.9,15.0,302.0,314.43,241.02
2016,1,11,15,15,673.0,62.0,1.75,14.5,265.0,262.0,194.48
2016,1,11,15,30,638.0,58.0,1.6,14.0,228.0,212.48,150.1
2016,1,11,15,45,584.5,53.0,1.45,14.0,188.5,161.3,105.62
2016,1,11,16,0,531.0,48.0,1.3,14.0,149.0,115.23,67.81
2016,1,11,16,15,448.5,40.5,1.25,14.0,110.5,70.03,36.17
2016,1,11,16,30,366.0,33.0,1.2,14.0,72.0,33.84,17.06
2016,1,11,16,45,229.0,21.5,1.2,14.0,42.0,17.25,3.12
2016,1,11,17,0,92.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,1,11,17,15,46.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,171.0,14.5,3.65,10.5,30.0,111.85,0.0
2016,1,12,8,0,342.0,29.0,3.6,11.0,60.0,234.07,173.69
2016,1,12,8,15,433.5,37.0,3.5,11.0,98.5,305.5,248.54
2016,1,12,8,30,525.0,45.0,3.4,11.0,137.0,383.35,318.51
2016,1,12,8,45,582.0,50.5,3.35,11.5,177.5,442.26,370.19
2016,1,12,9,0,639.0,56.0,3.3,12.0,218.0,503.16,421.53
2016,1,12,9,15,676.5,60.0,3.15,12.0,256.0,546.26,457.51
2016,1,12,9,30,714.0,64.0,3.0,12.0,294.0,593.59,494.95
2016,1,12,9,45,456.5,111.5,2.95,12.5,264.5,480.79,401.2
2016,1,12,10,0,199.0,159.0,2.9,13.0,235.0,332.49,276.48
2016,1,12,10,15,242.5,167.0,2.95,13.0,267.0,387.06,321.68
2016,1,12,10,30,286.0,175.0,3.0,13.0,299.0,429.9,356.28
2016,1,12,10,45,375.5,168.5,3.05,13.5,339.5,489.99,404.61
2016,1,12,11,0,465.0,162.0,3.1,14.0,380.0,563.37,461.8
2016,1,12,11,15,455.0,170.5,3.1,14.0,390.0,563.15,460.33
2016,1,12,11,30,445.0,179.0,3.1,14.0,400.0,560.99,457.8
2016,1,12,11,45,400.5,192.0,3.15,14.0,393.0,535.85,437.01
2016,1,12,12,0,356.0,205.0,3.2,14.0,386.0,499.26,407.58
2016,1,12,12,15,395.0,197.0,3.2,14.0,398.5,510.74,417.19
2016,1,12,12,30,434.0,189.0,3.2,14.0,411.0,530.0,432.22
2016,1,12,12,45,290.0,207.0,3.25,14.5,354.5,428.73,349.49
2016,1,12,13,0,146.0,225.0,3.3,15.0,298.0,334.72,271.8
2016,1,12,13,15,109.5,215.0,3.3,15.0,269.0,286.82,233.04
2016,1,12,13,30,73.0,205.0,3.3,15.0,240.0,249.51,202.36
2016,1,12,13,45,38.0,178.0,3.35,15.0,196.5,197.67,159.79
2016,1,12,14,0,3.0,151.0,3.4,15.0,153.0,145.08,116.28
2016,1,12,14,15,16.5,152.5,3.45,14.5,159.5,152.78,123.21
2016,1,12,14,30,30.0,154.0,3.5,14.0,166.0,162.67,131.72
2016,1,12,14,45,26.0,141.0,3.6,14.0,151.0,146.0,117.82
2016,1,12,15,0,22.0,128.0,3.7,14.0,136.0,127.77,102.56
2016,1,12,15,15,17.5,113.5,3.75,14.0,119.5,111.16,88.58
2016,1,12,15,30,13.0,99.0,3.8,14.0,103.0,95.1,74.97
2016,1,12,15,45,6.5,83.0,3.9,14.0,85.0,77.87,60.37
2016,1,12,16,0,0.0,67.0,4.0,14.0,67.0,61.5,46.43
2016,1,12,16,15,0.0,50.0,4.1,13.5,50.0,45.68,32.65
2016,1,12,16,30,0.0,33.0,4.2,13.0,33.0,30.21,18.86
2016,1,12,16,45,0.0,19.5,4.3,13.0,19.5,18.09,4.75
2016,1,12,17,0,0.0,6.0,4.4,13.0,6.0,5.72,0.0
2016,1,12,17,15,0.0,3.0,4.5,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,138.5,16.5,5.6,13.5,29.5,99.93,0.0
2016,1,13,8,0,277.0,33.0,5.8,14.0,59.0,205.46,151.55
2016,1,13,8,15,375.5,42.5,5.9,14.0,97.5,280.6,227.15
2016,1,13,8,30,474.0,52.0,6.0,14.0,136.0,362.51,300.58
2016,1,13,8,45,534.5,59.0,6.15,14.0,176.5,424.17,355.78
2016,1,13,9,0,595.0,66.0,6.3,14.0,217.0,488.01,411.39
2016,1,13,9,15,636.0,70.5,6.4,14.0,255.5,537.36,453.73
2016,1,13,9,30,677.0,75.0,6.5,14.0,294.0,586.61,494.96
2016,1,13,9,45,697.5,80.5,6.65,14.5,327.5,621.87,522.62
2016,1,13,10,0,718.0,86.0,6.8,15.0,361.0,655.35,548.02
2016,1,13,10,15,738.5,88.5,6.9,15.0,390.0,683.07,569.43
2016,1,13,10,30,759.0,91.0,7.0,15.0,419.0,708.47,588.88
2016,1,13,10,45,617.5,125.5,7.1,15.0,402.0,644.22,536.76
2016,1,13,11,0,476.0,160.0,7.2,15.0,385.0,570.38,474.8
2016,1,13,11,15,644.0,127.0,7.2,14.5,442.0,665.31,554.32
2016,1,13,11,30,812.0,94.0,7.2,14.0,499.0,747.98,620.2
2016,1,13,11,45,614.0,144.0,7.25,14.0,453.0,649.67,540.46
2016,1,13,12,0,416.0,194.0,7.3,14.0,407.0,543.28,451.21
2016,1,13,12,15,313.0,212.0,7.25,14.0,372.0,468.64,388.87
2016,1,13,12,30,210.0,230.0,7.2,14.0,337.0,397.22,328.53
2016,1,13,12,45,419.0,181.0,7.2,14.0,392.5,499.54,415.53
2016,1,13,13,0,628.0,132.0,7.2,14.0,448.0,576.38,479.96
2016,1,13,13,15,713.5,112.5,7.15,14.0,461.5,588.81,489.78
2016,1,13,13,30,799.0,93.0,7.1,14.0,475.0,592.09,491.86
2016,1,13,13,45,787.0,91.0,7.05,14.0,454.0,552.81,458.33
2016,1,13,14,0,775.0,89.0,7.0,14.0,433.0,512.11,423.16
2016,1,13,14,15,757.5,86.5,6.7,13.5,405.5,467.54,384.57
2016,1,13,14,30,740.0,84.0,6.4,13.0,378.0,421.77,344.16
2016,1,13,14,45,721.0,79.5,6.15,13.0,345.5,373.16,300.03
2016,1,13,15,0,702.0,75.0,5.9,13.0,313.0,324.84,255.39
2016,1,13,15,15,666.0,71.0,5.5,13.0,275.5,272.52,207.23
2016,1,13,15,30,630.0,67.0,5.1,13.0,238.0,222.76,161.33
2016,1,13,15,45,589.5,59.5,4.75,13.0,199.0,171.63,115.48
2016,1,13,16,0,549.0,52.0,4.4,13.0,160.0,124.25,75.17
2016,1,13,16,15,462.5,44.5,4.2,12.5,120.0,77.24,41.53
2016,1,13,16,30,376.0,37.0,4.0,12.0,80.0,39.74,20.98
2016,1,13,16,45,233.5,25.0,3.8,12.0,48.0,20.36,7.2
2016,1,13,17,0,91.0,13.0,3.6,12.0,16.0,12.39,0.0
2016,1,13,17,15,45.5,6.5,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,22.5,16.0,2.75,10.5,18.5,31.18,0.0
2016,1,14,8,0,45.0,32.0,2.9,11.0,37.0,68.56,47.91
2016,1,14,8,15,65.0,49.5,3.1,11.0,59.5,102.33,80.57
2016,1,14,8,30,85.0,67.0,3.3,11.0,82.0,136.45,111.37
2016,1,14,8,45,95.5,84.5,3.5,11.5,105.5,165.52,137.12
2016,1,14,9,0,106.0,102.0,3.7,12.0,129.0,194.76,162.48
2016,1,14,9,15,111.5,118.5,3.85,12.0,151.0,219.38,183.66
2016,1,14,9,30,117.0,135.0,4.0,12.0,173.0,243.88,204.36
2016,1,14,9,45,121.0,149.5,4.2,12.5,192.5,264.41,221.09
2016,1,14,10,0,125.0,164.0,4.4,13.0,212.0,284.7,237.34
2016,1,14,10,15,146.5,176.5,4.55,13.0,237.0,315.23,262.73
2016,1,14,10,30,168.0,189.0,4.7,13.0,262.0,345.8,287.9
2016,1,14,10,45,98.0,187.5,4.85,13.0,231.0,276.46,229.03
2016,1,14,11,0,28.0,186.0,5.0,13.0,200.0,218.5,178.92
2016,1,14,11,15,58.0,203.5,5.2,13.0,232.5,260.52,214.44
2016,1,14,11,30,88.0,221.0,5.4,13.0,265.0,302.11,249.17
2016,1,14,11,45,86.0,225.0,5.65,13.0,268.5,302.56,249.3
2016,1,14,12,0,84.0,229.0,5.9,13.0,272.0,302.86,249.41
2016,1,14,12,15,65.5,222.5,6.1,13.0,256.0,278.83,229.2
2016,1,14,12,30,47.0,216.0,6.3,13.0,240.0,255.58,209.62
2016,1,14,12,45,38.0,208.0,6.5,13.0,227.0,238.17,195.11
2016,1,14,13,0,29.0,200.0,6.7,13.0,214.0,221.36,181.1
2016,1,14,13,15,14.5,147.5,6.75,13.0,154.5,149.6,121.2
2016,1,14,13,30,0.0,95.0,6.8,13.0,95.0,88.79,69.89
2016,1,14,13,45,0.0,98.0,6.85,13.0,98.0,91.69,72.45
2016,1,14,14,0,0.0,101.0,6.9,13.0,101.0,94.58,75.0
2016,1,14,14,15,0.0,110.0,6.75,13.0,110.0,103.25,82.45
2016,1,14,14,30,0.0,119.0,6.6,13.0,119.0,111.88,89.87
2016,1,14,14,45,0.0,108.0,6.5,13.0,108.0,101.21,80.95
2016,1,14,15,0,0.0,97.0,6.4,13.0,97.0,90.63,72.05
2016,1,14,15,15,0.0,85.0,6.3,13.0,85.0,79.2,62.34
2016,1,14,15,30,0.0,73.0,6.2,13.0,73.0,67.86,52.62
2016,1,14,15,45,0.0,60.0,6.15,13.0,60.0,55.69,42.08
2016,1,14,16,0,0.0,47.0,6.1,13.0,47.0,43.63,31.55
2016,1,14,16,15,0.0,35.0,6.1,13.0,35.0,32.51,21.75
2016,1,14,16,30,0.0,23.0,6.1,13.0,23.0,21.34,11.83
2016,1,14,16,45,0.0,13.5,6.2,13.0,13.5,12.51,2.76
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.0,0.4,12.0,30.0,103.36,0.0
2016,1,15,8,0,292.0,32.0,0.4,12.0,60.0,212.56,157.42
2016,1,15,8,15,385.0,41.5,0.55,12.0,98.0,285.27,228.19
2016,1,15,8,30,478.0,51.0,0.7,12.0,136.0,364.53,296.85
2016,1,15,8,45,537.5,57.0,0.9,12.5,176.5,424.65,348.15
2016,1,15,9,0,597.0,63.0,1.1,13.0,217.0,486.91,399.61
2016,1,15,9,15,637.0,67.5,1.3,13.0,255.0,535.77,439.92
2016,1,15,9,30,677.0,72.0,1.5,13.0,293.0,584.56,479.24
2016,1,15,9,45,646.5,83.5,1.7,13.0,313.5,590.79,484.49
2016,1,15,10,0,616.0,95.0,1.9,13.0,334.0,593.08,486.59
2016,1,15,10,15,584.0,111.5,1.95,13.0,351.5,596.29,488.09
2016,1,15,10,30,552.0,128.0,2.0,13.0,369.0,590.84,482.97
2016,1,15,10,45,534.0,140.5,2.15,13.5,384.0,594.24,484.32
2016,1,15,11,0,516.0,153.0,2.3,14.0,399.0,595.05,483.56
2016,1,15,11,15,480.5,167.5,2.25,14.0,402.5,582.18,472.09
2016,1,15,11,30,445.0,182.0,2.2,14.0,406.0,567.13,459.08
2016,1,15,11,45,421.0,191.5,2.2,14.0,406.0,553.56,447.78
2016,1,15,12,0,397.0,201.0,2.2,14.0,406.0,527.62,427.27
2016,1,15,12,15,327.5,214.0,2.15,14.0,383.5,482.88,391.0
2016,1,15,12,30,258.0,227.0,2.1,14.0,361.0,439.01,355.3
2016,1,15,12,45,539.0,157.5,2.05,14.0,433.0,559.46,453.29
2016,1,15,13,0,820.0,88.0,2.0,14.0,505.0,657.79,529.73
2016,1,15,13,15,811.5,87.0,1.9,14.0,490.5,625.54,503.0
2016,1,15,13,30,803.0,86.0,1.8,14.0,476.0,591.17,475.43
2016,1,15,13,45,798.0,82.5,1.75,14.0,455.5,554.2,445.73
2016,1,15,14,0,793.0,79.0,1.7,14.0,435.0,515.29,413.87
2016,1,15,14,15,775.0,76.5,1.6,14.0,407.0,469.29,375.52
2016,1,15,14,30,757.0,74.0,1.5,14.0,379.0,422.83,335.96
2016,1,15,14,45,733.5,71.0,1.45,14.0,346.5,373.47,293.37
2016,1,15,15,0,710.0,68.0,1.4,14.0,314.0,324.74,250.3
2016,1,15,15,15,675.0,64.5,1.3,14.0,276.5,272.26,203.63
2016,1,15,15,30,640.0,61.0,1.2,14.0,239.0,222.68,159.07
2016,1,15,15,45,586.0,56.0,1.1,14.0,199.0,170.64,113.83
2016,1,15,16,0,532.0,51.0,1.0,14.0,159.0,123.74,74.93
2016,1,15,16,15,452.0,43.5,1.0,14.0,120.0,77.75,41.69
2016,1,15,16,30,372.0,36.0,1.0,14.0,81.0,40.52,20.69
2016,1,15,16,45,238.0,25.0,1.05,14.0,49.0,20.03,8.51
2016,1,15,17,0,104.0,14.0,1.1,14.0,17.0,13.34,0.0
2016,1,15,17,15,52.0,7.0,1.15,13.5,8.5,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,122.5,17.5,4.35,13.5,29.5,92.54,0.0
2016,1,16,8,0,245.0,35.0,4.4,14.0,59.0,193.38,144.3
2016,1,16,8,15,338.0,45.5,4.35,14.0,96.5,264.19,213.59
2016,1,16,8,30,431.0,56.0,4.3,14.0,134.0,343.16,283.5
2016,1,16,8,45,500.0,62.0,4.3,14.5,174.5,408.04,339.74
2016,1,16,9,0,569.0,68.0,4.3,15.0,215.0,475.56,396.4
2016,1,16,9,15,400.5,100.5,4.2,15.0,212.5,413.46,345.01
2016,1,16,9,30,232.0,133.0,4.1,15.0,210.0,333.0,277.14
2016,1,16,9,45,238.5,145.5,4.0,15.0,232.0,355.72,295.81
2016,1,16,10,0,245.0,158.0,3.9,15.0,254.0,377.87,313.35
2016,1,16,10,15,162.5,173.0,3.8,15.0,238.5,322.92,266.56
2016,1,16,10,30,80.0,188.0,3.7,15.0,223.0,265.41,217.32
2016,1,16,10,45,40.0,151.0,3.65,15.0,168.5,187.97,152.84
2016,1,16,11,0,0.0,114.0,3.6,15.0,114.0,108.39,85.58
2016,1,16,11,15,30.0,165.0,3.55,15.0,180.0,193.67,157.03
2016,1,16,11,30,60.0,216.0,3.5,15.0,246.0,274.47,223.07
2016,1,16,11,45,38.0,204.5,3.5,15.0,224.0,241.92,195.75
2016,1,16,12,0,16.0,193.0,3.5,15.0,202.0,200.96,161.78
2016,1,16,12,15,23.0,200.0,3.5,15.0,212.5,212.62,171.51
2016,1,16,12,30,30.0,207.0,3.5,15.0,223.0,233.2,188.33
2016,1,16,12,45,29.5,205.5,3.5,15.0,221.0,229.39,185.18
2016,1,16,13,0,29.0,204.0,3.5,15.0,219.0,225.61,182.13
2016,1,16,13,15,28.0,198.5,3.4,15.0,212.5,209.97,169.45
2016,1,16,13,30,27.0,193.0,3.3,15.0,206.0,202.42,163.36
2016,1,16,13,45,34.0,189.0,3.2,15.5,205.0,206.91,166.89
2016,1,16,14,0,41.0,185.0,3.1,16.0,204.0,204.34,164.6
2016,1,16,14,15,40.0,173.5,3.0,16.0,191.0,189.49,152.49
2016,1,16,14,30,39.0,162.0,2.9,16.0,178.0,174.82,140.47
2016,1,16,14,45,35.0,149.0,2.8,16.0,162.5,157.61,126.29
2016,1,16,15,0,31.0,136.0,2.7,16.0,147.0,140.9,112.42
2016,1,16,15,15,26.0,121.0,2.55,15.5,129.5,122.48,97.24
2016,1,16,15,30,21.0,106.0,2.4,15.0,112.0,103.74,81.66
2016,1,16,15,45,13.5,89.5,2.3,15.0,93.5,85.3,66.16
2016,1,16,16,0,6.0,73.0,2.2,15.0,75.0,67.83,51.43
2016,1,16,16,15,3.0,55.5,2.15,14.5,56.5,50.91,36.97
2016,1,16,16,30,0.0,38.0,2.1,14.0,38.0,34.67,22.86
2016,1,16,16,45,0.0,23.0,2.1,14.0,23.0,21.24,9.97
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.63,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.81,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,6.94,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,13.9,5.2
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,22.26,12.88
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,30.64,20.29
2016,1,17,8,45,0.0,42.5,5.75,14.0,42.5,39.48,28.05
2016,1,17,9,0,0.0,52.0,5.8,14.0,52.0,48.34,35.75
2016,1,17,9,15,0.0,61.0,5.8,14.0,61.0,56.76,43.0
2016,1,17,9,30,0.0,70.0,5.8,14.0,70.0,65.58,50.51
2016,1,17,9,45,0.0,78.5,5.8,14.5,78.5,73.88,57.4
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,82.19,64.23
2016,1,17,10,15,0.0,71.5,5.75,15.0,71.5,66.53,50.9
2016,1,17,10,30,0.0,56.0,5.7,15.0,56.0,52.07,38.6
2016,1,17,10,45,0.0,62.5,5.7,15.0,62.5,58.14,43.67
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,64.21,48.72
2016,1,17,11,15,0.0,102.0,5.7,15.0,102.0,95.98,75.32
2016,1,17,11,30,0.0,135.0,5.7,15.0,135.0,129.18,102.89
2016,1,17,11,45,0.0,132.0,5.75,15.0,132.0,125.8,99.99
2016,1,17,12,0,0.0,129.0,5.8,15.0,129.0,122.54,97.24
2016,1,17,12,15,0.0,143.0,5.85,15.0,143.0,136.46,108.77
2016,1,17,12,30,0.0,157.0,5.9,15.0,157.0,150.41,120.32
2016,1,17,12,45,0.0,159.0,5.95,15.0,159.0,152.18,121.8
2016,1,17,13,0,0.0,161.0,6.0,15.0,161.0,153.96,123.34
2016,1,17,13,15,0.0,150.0,6.0,15.0,150.0,142.72,114.12
2016,1,17,13,30,0.0,139.0,6.0,15.0,139.0,131.66,105.06
2016,1,17,13,45,0.0,91.0,6.0,15.0,91.0,84.93,66.14
2016,1,17,14,0,0.0,43.0,6.0,15.0,43.0,39.96,28.3
2016,1,17,14,15,0.0,50.0,5.95,15.0,50.0,46.47,33.89
2016,1,17,14,30,0.0,57.0,5.9,15.0,57.0,52.99,39.48
2016,1,17,14,45,0.0,53.0,5.85,15.0,53.0,49.26,36.37
2016,1,17,15,0,0.0,49.0,5.8,15.0,49.0,45.53,33.25
2016,1,17,15,15,0.0,43.5,5.65,14.5,43.5,40.4,28.97
2016,1,17,15,30,0.0,38.0,5.5,14.0,38.0,35.28,24.63
2016,1,17,15,45,0.0,31.5,5.4,14.0,31.5,29.23,19.4
2016,1,17,16,0,0.0,25.0,5.3,14.0,25.0,23.18,14.12
2016,1,17,16,15,0.0,19.0,5.25,14.0,19.0,17.61,9.21
2016,1,17,16,30,0.0,13.0,5.2,14.0,13.0,12.04,4.28
2016,1,17,16,45,0.0,8.0,5.2,14.0,8.0,7.4,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.5,12.5,33.5,125.67,8.43
2016,1,18,8,0,394.0,29.0,2.7,13.0,67.0,261.2,198.06
2016,1,18,8,15,482.0,36.5,2.65,13.0,107.5,332.89,269.4
2016,1,18,8,30,570.0,44.0,2.6,13.0,148.0,410.74,338.15
2016,1,18,8,45,627.0,48.5,2.6,13.5,190.0,466.21,386.24
2016,1,18,9,0,684.0,53.0,2.6,14.0,232.0,528.55,437.68
2016,1,18,9,15,719.0,56.5,2.6,14.0,271.5,575.91,476.23
2016,1,18,9,30,754.0,60.0,2.6,14.0,311.0,622.66,512.08
2016,1,18,9,45,772.5,64.0,2.6,14.5,345.0,657.04,536.6
2016,1,18,10,0,791.0,68.0,2.6,15.0,379.0,689.35,559.02
2016,1,18,10,15,807.0,70.0,2.7,15.0,408.0,714.92,577.62
2016,1,18,10,30,823.0,72.0,2.8,15.0,437.0,737.85,594.15
2016,1,18,10,45,606.0,128.5,2.95,15.0,404.5,644.76,523.42
2016,1,18,11,0,389.0,185.0,3.1,15.0,372.0,523.27,426.43
2016,1,18,11,15,385.5,193.5,3.2,15.0,384.5,528.35,430.55
2016,1,18,11,30,382.0,202.0,3.3,15.0,397.0,531.85,432.74
2016,1,18,11,45,298.0,219.5,3.4,15.0,373.0,482.22,391.98
2016,1,18,12,0,214.0,237.0,3.5,15.0,349.0,421.58,342.6
2016,1,18,12,15,214.5,237.0,3.5,15.0,350.0,416.46,338.57
2016,1,18,12,30,215.0,237.0,3.5,15.0,351.0,410.62,333.75
2016,1,18,12,45,330.0,213.5,3.5,15.0,385.5,467.91,380.93
2016,1,18,13,0,445.0,190.0,3.5,15.0,420.0,518.36,421.5
2016,1,18,13,15,416.5,190.5,3.5,15.0,401.0,484.43,393.89
2016,1,18,13,30,388.0,191.0,3.5,15.0,382.0,443.28,360.91
2016,1,18,13,45,265.5,197.0,3.5,15.0,325.5,362.56,295.09
2016,1,18,14,0,143.0,203.0,3.5,15.0,269.0,283.94,230.55
2016,1,18,14,15,162.0,190.0,3.4,15.0,260.0,272.32,221.1
2016,1,18,14,30,181.0,177.0,3.3,15.0,251.0,258.92,209.62
2016,1,18,14,45,133.5,162.0,3.25,15.0,214.5,214.39,172.75
2016,1,18,15,0,86.0,147.0,3.2,15.0,178.0,171.51,137.41
2016,1,18,15,15,79.5,131.5,2.95,15.0,157.5,149.15,118.43
2016,1,18,15,30,73.0,116.0,2.7,15.0,137.0,127.53,99.92
2016,1,18,15,45,63.5,98.5,2.45,15.0,115.0,104.25,80.11
2016,1,18,16,0,54.0,81.0,2.2,15.0,93.0,82.21,61.43
2016,1,18,16,15,40.5,63.5,2.2,14.5,71.0,61.1,44.05
2016,1,18,16,30,27.0,46.0,2.2,14.0,49.0,41.89,28.36
2016,1,18,16,45,13.5,29.0,2.2,14.0,30.5,25.9,14.51
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,11.13,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.72,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,2.31,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,4.62,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,7.4,0.49
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,10.18,2.94
2016,1,19,8,45,0.0,14.5,9.25,15.0,14.5,13.43,5.78
2016,1,19,9,0,0.0,18.0,9.4,15.0,18.0,16.68,8.6
2016,1,19,9,15,0.0,21.5,9.25,15.0,21.5,19.93,11.41
2016,1,19,9,30,0.0,25.0,9.1,15.0,25.0,23.19,14.19
2016,1,19,9,45,216.5,79.5,9.0,15.0,165.5,269.77,228.74
2016,1,19,10,0,433.0,134.0,8.9,15.0,306.0,502.12,423.89
2016,1,19,10,15,216.5,107.5,8.6,15.0,193.5,295.3,248.97
2016,1,19,10,30,0.0,81.0,8.3,15.0,81.0,75.45,58.27
2016,1,19,10,45,0.0,111.0,8.05,15.5,111.0,105.56,83.38
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,136.28,108.66
2016,1,19,11,15,121.0,183.5,7.65,16.0,245.5,297.62,245.34
2016,1,19,11,30,242.0,226.0,7.5,16.0,350.0,439.66,362.6
2016,1,19,11,45,204.5,233.5,7.4,16.0,339.5,415.28,341.25
2016,1,19,12,0,167.0,241.0,7.3,16.0,329.0,390.79,320.14
2016,1,19,12,15,159.0,246.0,7.05,15.5,330.5,385.73,316.03
2016,1,19,12,30,151.0,251.0,6.8,15.0,332.0,380.31,311.62
2016,1,19,12,45,349.0,207.5,6.55,15.0,390.5,475.45,392.31
2016,1,19,13,0,547.0,164.0,6.3,15.0,449.0,561.09,462.96
2016,1,19,13,15,581.0,149.0,6.3,15.0,444.5,552.48,455.7
2016,1,19,13,30,615.0,134.0,6.3,15.0,440.0,536.47,442.6
2016,1,19,13,45,548.0,144.5,6.35,15.0,409.0,480.08,395.74
2016,1,19,14,0,481.0,155.0,6.4,15.0,378.0,430.78,354.23
2016,1,19,14,15,433.5,153.5,6.35,15.0,345.5,382.67,313.58
2016,1,19,14,30,386.0,152.0,6.3,15.0,313.0,337.4,274.96
2016,1,19,14,45,347.0,144.0,6.25,15.0,280.0,288.47,233.18
2016,1,19,15,0,308.0,136.0,6.2,15.0,247.0,247.44,197.7
2016,1,19,15,15,277.5,127.0,5.95,14.5,218.5,211.41,166.44
2016,1,19,15,30,247.0,118.0,5.7,14.0,190.0,178.06,137.45
2016,1,19,15,45,230.5,101.5,5.5,14.0,160.5,143.53,107.04
2016,1,19,16,0,214.0,85.0,5.3,14.0,131.0,110.77,78.77
2016,1,19,16,15,178.5,68.0,4.9,14.0,100.5,77.66,52.37
2016,1,19,16,30,143.0,51.0,4.5,14.0,70.0,48.75,31.31
2016,1,19,16,45,71.5,35.0,4.15,14.0,44.5,29.59,17.83
2016,1,19,17,0,0.0,19.0,3.8,14.0,19.0,17.18,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.5,9.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,15.0,1.45,12.0,15.0,13.92,0.0
2016,1,20,8,0,0.0,30.0,1.6,12.0,30.0,29.73,18.12
2016,1,20,8,15,1.0,47.5,1.75,12.0,48.0,49.59,36.04
2016,1,20,8,30,2.0,65.0,1.9,12.0,66.0,68.77,52.94
2016,1,20,8,45,8.5,81.5,2.05,12.0,84.0,89.71,71.34
2016,1,20,9,0,15.0,98.0,2.2,12.0,102.0,110.94,89.81
2016,1,20,9,15,19.5,113.0,2.25,12.0,119.0,129.25,105.53
2016,1,20,9,30,24.0,128.0,2.3,12.0,136.0,147.8,121.25
2016,1,20,9,45,373.0,101.5,2.4,12.5,249.0,412.55,347.08
2016,1,20,10,0,722.0,75.0,2.5,13.0,362.0,649.26,533.94
2016,1,20,10,15,535.0,124.5,2.45,13.0,346.5,574.11,471.98
2016,1,20,10,30,348.0,174.0,2.4,13.0,331.0,479.85,394.48
2016,1,20,10,45,431.5,166.5,2.35,13.5,370.5,549.85,449.46
2016,1,20,11,0,515.0,159.0,2.3,14.0,410.0,606.63,492.29
2016,1,20,11,15,549.0,154.5,2.15,14.0,431.0,626.26,506.05
2016,1,20,11,30,583.0,150.0,2.0,14.0,452.0,648.68,521.78
2016,1,20,11,45,490.5,178.5,1.95,14.5,435.5,597.92,479.92
2016,1,20,12,0,398.0,207.0,1.9,15.0,419.0,539.63,432.96
2016,1,20,12,15,426.0,201.0,1.75,15.0,428.5,556.47,445.36
2016,1,20,12,30,454.0,195.0,1.6,15.0,438.0,559.74,447.05
2016,1,20,12,45,317.0,216.0,1.45,15.0,385.0,463.03,370.5
2016,1,20,13,0,180.0,237.0,1.3,15.0,332.0,373.05,298.57
2016,1,20,13,15,403.0,184.5,1.25,15.0,388.5,471.61,378.42
2016,1,20,13,30,626.0,132.0,1.2,15.0,445.0,542.95,433.41
2016,1,20,13,45,521.0,151.0,1.15,15.5,405.0,472.59,376.54
2016,1,20,14,0,416.0,170.0,1.1,16.0,365.0,411.85,327.77
2016,1,20,14,15,426.0,157.0,1.1,16.0,346.0,383.59,305.28
2016,1,20,14,30,436.0,144.0,1.1,16.0,327.0,353.57,280.47
2016,1,20,14,45,423.5,133.5,1.1,16.0,299.5,314.93,248.26
2016,1,20,15,0,411.0,123.0,1.1,16.0,272.0,276.7,215.72
2016,1,20,15,15,394.5,111.5,1.1,15.5,242.0,236.82,181.64
2016,1,20,15,30,378.0,100.0,1.1,15.0,212.0,198.11,147.97
2016,1,20,15,45,352.5,87.5,1.1,15.0,179.5,157.92,113.08
2016,1,20,16,0,327.0,75.0,1.1,15.0,147.0,120.23,81.08
2016,1,20,16,15,291.5,60.5,1.05,14.5,114.0,82.44,51.47
2016,1,20,16,30,256.0,46.0,1.0,14.0,81.0,48.66,28.36
2016,1,20,16,45,128.0,34.5,1.0,14.0,52.0,28.22,17.16
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,20.37,0.0
2016,1,20,17,15,0.0,11.5,0.9,14.0,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.0,4.35,12.5,34.0,117.59,31.19
2016,1,21,8,0,342.0,32.0,4.4,13.0,68.0,239.41,184.83
2016,1,21,8,15,429.0,40.5,4.3,13.0,107.5,310.44,253.48
2016,1,21,8,30,516.0,49.0,4.2,13.0,147.0,387.57,322.03
2016,1,21,8,45,575.0,54.0,4.15,13.0,188.0,448.03,375.16
2016,1,21,9,0,634.0,59.0,4.1,13.0,229.0,510.66,428.32
2016,1,21,9,15,670.0,63.0,3.95,13.5,267.5,557.9,466.43
2016,1,21,9,30,706.0,67.0,3.8,14.0,306.0,601.05,499.3
2016,1,21,9,45,690.0,76.5,3.7,14.5,331.0,620.23,512.3
2016,1,21,10,0,674.0,86.0,3.6,15.0,356.0,632.19,519.46
2016,1,21,10,15,604.5,112.0,3.65,15.0,368.0,619.35,508.58
2016,1,21,10,30,535.0,138.0,3.7,15.0,380.0,596.02,488.69
2016,1,21,10,45,544.5,144.0,3.8,15.5,401.0,613.07,500.74
2016,1,21,11,0,554.0,150.0,3.9,16.0,422.0,628.02,510.82
2016,1,21,11,15,483.5,174.0,4.0,16.0,417.0,598.32,485.93
2016,1,21,11,30,413.0,198.0,4.1,16.0,412.0,565.98,459.11
2016,1,21,11,45,406.5,204.0,4.2,16.0,418.0,562.05,455.77
2016,1,21,12,0,400.0,210.0,4.3,16.0,424.0,545.51,442.91
2016,1,21,12,15,374.5,215.5,4.3,16.0,416.5,524.24,425.54
2016,1,21,12,30,349.0,221.0,4.3,16.0,409.0,502.31,407.64
2016,1,21,12,45,250.5,230.5,4.35,16.0,364.5,432.55,350.93
2016,1,21,13,0,152.0,240.0,4.4,16.0,320.0,357.49,289.63
2016,1,21,13,15,303.5,210.5,4.4,15.5,365.5,426.65,348.13
2016,1,21,13,30,455.0,181.0,4.4,15.0,411.0,485.44,396.63
2016,1,21,13,45,331.0,193.0,4.45,15.0,357.0,398.8,325.72
2016,1,21,14,0,207.0,205.0,4.5,15.0,303.0,322.01,262.49
2016,1,21,14,15,165.0,194.0,4.55,15.0,269.0,278.99,227.1
2016,1,21,14,30,123.0,183.0,4.6,15.0,235.0,239.3,194.25
2016,1,21,14,45,176.5,166.0,4.7,15.0,234.0,237.2,191.85
2016,1,21,15,0,230.0,149.0,4.8,15.0,233.0,233.0,186.64
2016,1,21,15,15,218.5,134.0,4.8,15.0,207.0,200.81,158.59
2016,1,21,15,30,207.0,119.0,4.8,15.0,181.0,169.66,131.25
2016,1,21,15,45,191.5,102.5,4.85,15.0,153.5,137.42,103.18
2016,1,21,16,0,176.0,86.0,4.9,15.0,126.0,106.89,76.99
2016,1,21,16,15,151.5,68.5,4.9,15.0,97.5,76.44,52.27
2016,1,21,16,30,127.0,51.0,4.9,15.0,69.0,49.02,31.65
2016,1,21,16,45,63.5,35.5,4.95,15.0,44.5,30.15,18.9
2016,1,21,17,0,0.0,20.0,5.0,15.0,20.0,18.16,0.0
2016,1,21,17,15,0.0,10.0,5.05,15.0,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
