Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,261.0,15.0,7.0,9.0,24.0,126.65,0.0
2016,2,1,7,45,402.5,23.5,7.1,9.5,63.5,242.7,172.63
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,344.44,282.22
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,416.74,351.13
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,493.34,420.89
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,553.43,473.99
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,614.44,525.36
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,662.56,564.25
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,703.36,596.26
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,742.46,626.24
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,772.5,648.55
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,792.83,662.8
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,816.8,679.82
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,830.75,687.83
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,841.23,693.22
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,847.41,696.69
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,850.01,697.56
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,842.85,691.13
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,832.16,682.21
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,818.71,671.34
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,801.82,658.0
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,778.39,639.77
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,751.8,619.22
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,719.07,594.32
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,683.7,566.05
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,644.57,533.9
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,603.17,499.28
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,558.04,460.7
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,509.56,418.58
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,457.46,372.62
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,404.98,325.17
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,348.56,273.36
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,293.47,222.0
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,236.39,169.35
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,182.53,120.57
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,128.11,75.54
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,77.86,39.93
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,32.86,23.19
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,22.28,12.38
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,10.91,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.86,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,5.55,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,14.37,5.19
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,23.2,13.86
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,34.37,23.84
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,45.68,33.89
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,58.13,44.74
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,70.55,55.41
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,82.41,65.55
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,94.26,75.57
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,416.98,354.65
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,717.55,592.03
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,746.83,610.18
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,773.54,628.09
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,795.75,642.76
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,814.93,655.14
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,822.96,659.72
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,827.55,662.01
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,623.19,505.53
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,400.02,323.89
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,359.64,292.38
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,331.34,269.25
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,326.41,265.55
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,321.27,261.6
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,527.97,433.93
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,680.37,555.3
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,641.7,522.43
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,600.8,488.55
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,554.34,450.3
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,507.68,410.87
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,405.56,327.03
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,317.43,254.67
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,314.62,247.21
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,291.82,219.8
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,235.24,168.07
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,182.08,120.27
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,128.0,75.53
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,78.0,39.84
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,33.83,18.92
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,23.04,13.31
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,11.26,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,7.15,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,14.12,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,65.3,44.86
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,107.05,85.15
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,143.35,118.21
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,180.22,151.23
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,212.89,179.68
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,245.82,207.65
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,274.83,232.11
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,303.97,256.24
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,344.95,289.71
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,386.58,323.05
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,479.47,399.1
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,575.5,475.24
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,695.82,569.38
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,806.64,649.25
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,708.8,574.22
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,586.09,476.37
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,412.19,336.78
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,231.98,186.98
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,184.32,148.32
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,138.43,110.36
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,222.26,180.15
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,299.55,243.02
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,400.27,326.77
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,489.45,398.71
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,406.61,331.1
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,325.23,264.72
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,351.81,287.04
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,363.59,296.01
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,271.15,220.2
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,193.27,156.6
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,171.5,138.77
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,150.43,121.2
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,127.01,101.34
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,104.65,82.32
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,83.12,64.1
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,62.99,47.15
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,45.22,32.21
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,28.99,18.41
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,14.85,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,43.1,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,114.2,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,209.88,157.15
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,302.91,247.99
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,373.43,312.53
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,448.79,378.89
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,507.6,429.63
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,567.78,479.73
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,616.17,517.33
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,660.13,549.92
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,698.15,577.12
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,734.2,602.31
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,697.74,572.89
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,643.63,529.25
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,737.19,601.39
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,819.29,661.35
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,826.17,664.5
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,829.62,665.81
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,826.3,661.36
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,819.5,654.59
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,806.1,643.81
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,789.36,630.75
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,767.07,612.92
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,741.67,592.98
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,660.97,531.01
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,581.67,468.26
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,531.02,428.5
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,485.91,392.26
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,468.5,378.13
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,447.87,360.25
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,392.88,314.49
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,339.34,269.52
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,294.52,230.75
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,251.76,193.13
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,223.54,163.39
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,182.5,121.9
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,130.15,78.91
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,84.0,45.89
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,40.58,23.55
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,26.44,16.53
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,12.85,0.0
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,45.29,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,119.99,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,216.12,164.05
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,310.78,254.64
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,382.94,320.13
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,459.91,387.34
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,518.99,437.15
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,579.28,486.01
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,629.78,524.61
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,679.73,561.07
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,717.35,587.17
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,757.6,614.72
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,786.32,633.17
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,812.24,649.17
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,829.19,657.46
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,842.82,663.25
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,794.46,626.04
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,738.46,583.89
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,731.52,576.21
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,721.89,565.99
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,768.19,596.82
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,804.91,619.18
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,781.42,599.62
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,754.87,578.73
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,722.4,559.83
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,687.36,537.11
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,650.09,511.98
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,610.17,483.4
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,563.46,447.31
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,515.52,409.06
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,464.37,367.18
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,412.7,323.31
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,357.31,274.71
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,303.06,226.08
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,245.66,175.04
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,190.16,126.23
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,135.58,81.43
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,87.1,46.63
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,42.34,24.0
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,28.17,18.1
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,13.64,0.0
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,51.15,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,134.18,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,225.75,173.65
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,316.03,259.92
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,385.77,323.48
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,460.06,388.64
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,520.65,439.71
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,582.8,490.02
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,626.53,522.79
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,673.62,557.06
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,713.22,584.82
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,750.98,610.61
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,777.92,628.26
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,802.06,643.58
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,819.69,653.05
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,827.32,655.23
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,833.67,658.21
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,836.57,658.81
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,759.49,601.25
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,663.77,526.97
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,741.68,588.58
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,796.18,628.06
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,772.92,610.41
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,746.63,591.24
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,714.74,568.46
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,680.24,543.26
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,641.49,513.48
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,600.63,481.4
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,517.54,414.98
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,437.43,350.46
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,410.89,327.62
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,375.18,295.89
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,339.01,261.94
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,298.47,222.91
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,242.68,172.72
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,189.75,125.57
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,133.91,79.47
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,85.47,44.45
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,40.61,21.48
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,25.14,15.63
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,12.2,0.31
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,67.24,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,167.06,25.91
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,259.93,200.73
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,354.93,290.18
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,424.2,353.26
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,497.28,417.2
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,556.58,467.23
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,616.74,515.21
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,663.77,549.87
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,703.3,577.84
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,739.09,602.51
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,772.46,624.86
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,799.57,642.75
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,823.81,658.29
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,840.57,667.23
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,853.92,673.69
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,860.44,676.85
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,863.34,677.58
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,859.49,672.73
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,851.98,665.5
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,838.22,655.26
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,820.92,642.68
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,798.43,626.82
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,772.56,608.59
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,740.28,585.71
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,705.18,560.7
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,665.21,529.34
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,623.04,495.51
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,575.89,457.75
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,527.32,417.95
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,474.74,374.09
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,421.76,328.64
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,365.32,279.57
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,309.8,230.11
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,251.94,178.12
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,196.73,128.89
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,141.0,82.64
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,90.67,46.14
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,42.98,21.78
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,25.32,15.74
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,15.77,3.29
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,9.53,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,56.84,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,149.05,42.22
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,241.51,187.69
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,335.33,274.6
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,406.76,338.42
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,482.72,403.56
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,541.2,452.17
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,596.58,496.25
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,645.73,533.45
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,693.99,568.87
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,738.81,599.96
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,782.03,629.08
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,809.12,645.93
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,826.39,655.49
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,844.32,665.53
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,858.93,673.14
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,865.43,676.28
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,868.32,677.04
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,864.7,672.06
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,857.41,664.71
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,843.22,653.94
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,825.51,640.86
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,802.64,623.08
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,776.41,603.09
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,744.15,580.31
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,709.06,555.48
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,668.77,525.03
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,626.34,492.14
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,579.23,454.83
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,530.72,415.57
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,477.96,372.21
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,424.86,327.37
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,368.53,279.22
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,313.11,230.62
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,254.96,179.14
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,199.64,130.46
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,144.18,84.87
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,94.15,48.68
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,44.23,22.15
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,25.76,16.07
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,17.48,5.29
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,10.48,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,64.32,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,166.97,65.5
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,257.58,201.28
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,350.39,286.36
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,421.32,349.97
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,496.63,415.0
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,552.75,461.83
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,614.46,510.48
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,619.5,511.91
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,614.65,505.56
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,644.33,525.64
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,671.66,543.14
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,692.25,554.88
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,710.11,564.24
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,789.72,617.92
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,865.57,666.06
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,805.52,621.23
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,728.98,565.56
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,803.05,615.68
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,860.86,650.99
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,846.31,638.92
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,828.28,625.49
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,805.93,608.84
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,780.23,590.09
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,697.44,534.84
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,616.22,476.83
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,531.52,414.2
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,452.24,354.07
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,400.1,314.92
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,351.77,277.79
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,290.02,229.36
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,239.01,189.01
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,180.45,142.63
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,130.55,103.24
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,113.79,89.69
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,97.63,76.45
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,113.92,77.08
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,96.22,51.75
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,48.98,26.25
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,29.27,19.32
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,21.1,8.69
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,14.3,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,58.65,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,155.47,73.66
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,242.33,189.79
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,332.35,270.47
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,402.84,332.3
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,477.63,395.41
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,536.33,442.79
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,596.1,489.15
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,645.33,524.73
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,689.65,555.41
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,730.9,582.23
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,770.33,606.93
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,797.96,624.92
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,822.76,640.93
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,840.14,651.12
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,854.23,659.14
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,860.49,663.1
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,863.2,664.84
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,860.07,662.03
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,847.14,652.58
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,833.75,643.23
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,816.96,631.62
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,794.17,615.19
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,768.22,596.62
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,660.85,517.59
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,550.38,432.87
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,597.38,471.08
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,622.5,490.57
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,540.78,426.61
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,465.44,367.32
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,384.85,303.48
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,315.41,248.07
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,256.13,200.79
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,203.74,159.19
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,172.51,133.01
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,142.83,108.06
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,112.7,83.25
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,84.44,60.64
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,57.64,40.63
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,37.89,26.74
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,23.71,11.31
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,46.69,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,128.6,68.48
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,195.71,153.21
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,263.31,214.17
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,319.48,263.44
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,378.5,313.17
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,427.47,352.55
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,477.8,391.29
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,482.76,392.49
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,482.16,389.1
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,538.27,429.77
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,595.14,468.75
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,533.24,419.61
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,480.25,377.27
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,435.31,342.4
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,402.02,315.6
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,464.56,364.11
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,539.02,419.05
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,538.53,416.45
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,536.89,413.92
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,568.19,437.88
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,596.33,458.9
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,571.11,440.4
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,545.41,421.99
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,587.38,454.48
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,614.91,475.03
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,578.38,446.88
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,540.83,418.35
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,484.65,376.46
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,434.96,338.61
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,396.11,308.59
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,356.2,276.49
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,331.61,254.27
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,294.37,219.73
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,241.64,174.84
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,195.72,136.21
