Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.5,16.0,2.95,11.0,42.0,135.03,61.96
2016,2,22,7,30,449.0,32.0,3.0,11.0,84.0,280.49,221.27
2016,2,22,7,45,536.5,40.0,3.1,11.5,131.5,357.78,293.6
2016,2,22,8,0,624.0,48.0,3.2,12.0,179.0,438.0,364.39
2016,2,22,8,15,678.0,53.0,3.15,12.0,228.5,505.09,422.38
2016,2,22,8,30,732.0,58.0,3.1,12.0,278.0,574.55,479.93
2016,2,22,8,45,767.5,62.0,3.05,12.5,326.0,631.71,523.61
2016,2,22,9,0,803.0,66.0,3.0,13.0,374.0,688.87,565.19
2016,2,22,9,15,828.0,68.5,3.0,13.5,418.5,735.64,597.87
2016,2,22,9,30,853.0,71.0,3.0,14.0,463.0,780.9,628.68
2016,2,22,9,45,870.5,73.5,3.0,14.5,502.5,811.21,647.93
2016,2,22,10,0,888.0,76.0,3.0,15.0,542.0,845.78,670.09
2016,2,22,10,15,901.0,78.0,2.95,15.0,575.0,873.13,687.7
2016,2,22,10,30,914.0,80.0,2.9,15.0,608.0,897.33,703.03
2016,2,22,10,45,922.0,81.5,2.9,15.5,634.5,913.18,711.53
2016,2,22,11,0,930.0,83.0,2.9,16.0,661.0,925.45,717.65
2016,2,22,11,15,718.5,157.0,2.9,16.0,611.0,834.91,652.83
2016,2,22,11,30,507.0,231.0,2.9,16.0,561.0,720.57,567.14
2016,2,22,11,45,726.5,159.0,2.95,16.0,640.5,832.5,652.11
2016,2,22,12,0,946.0,87.0,3.0,16.0,720.0,920.37,713.28
2016,2,22,12,15,947.5,87.5,3.05,16.0,722.5,906.85,703.22
2016,2,22,12,30,949.0,88.0,3.1,16.0,725.0,889.6,691.55
2016,2,22,12,45,943.5,89.5,3.2,16.5,718.5,864.16,673.22
2016,2,22,13,0,938.0,91.0,3.3,17.0,712.0,835.47,652.63
2016,2,22,13,15,806.5,128.5,3.35,17.0,655.0,751.75,593.05
2016,2,22,13,30,675.0,166.0,3.4,17.0,598.0,669.31,530.87
2016,2,22,13,45,797.0,126.5,3.45,17.0,620.5,682.17,542.41
2016,2,22,14,0,919.0,87.0,3.5,17.0,643.0,683.13,543.71
2016,2,22,14,15,909.5,85.5,3.45,17.0,614.0,635.35,505.82
2016,2,22,14,30,900.0,84.0,3.4,17.0,585.0,585.87,465.98
2016,2,22,14,45,885.0,82.0,3.4,17.0,549.0,532.03,421.83
2016,2,22,15,0,870.0,80.0,3.4,17.0,513.0,476.62,375.19
2016,2,22,15,15,849.5,77.5,3.2,17.0,471.5,418.19,324.55
2016,2,22,15,30,829.0,75.0,3.0,17.0,430.0,360.31,273.17
2016,2,22,15,45,798.5,71.5,2.9,17.0,383.5,299.46,218.88
2016,2,22,16,0,768.0,68.0,2.8,17.0,337.0,240.94,166.36
2016,2,22,16,15,724.5,63.5,2.65,16.5,287.5,181.93,115.56
2016,2,22,16,30,681.0,59.0,2.5,16.0,238.0,124.86,70.25
2016,2,22,16,45,611.0,52.5,2.45,15.5,188.0,71.73,37.06
2016,2,22,17,0,541.0,46.0,2.4,15.0,138.0,35.06,25.18
2016,2,22,17,15,423.5,35.5,2.35,14.5,93.0,27.81,18.22
2016,2,22,17,30,306.0,25.0,2.3,14.0,48.0,20.23,7.95
2016,2,22,17,45,153.0,12.5,2.25,14.0,24.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,13.0,13.0,12.39,0.0
2016,2,23,7,15,218.0,24.5,2.15,13.0,50.5,144.79,78.02
2016,2,23,7,30,436.0,36.0,2.3,13.0,88.0,279.92,220.12
2016,2,23,7,45,529.0,44.0,2.5,13.0,137.0,360.22,293.78
2016,2,23,8,0,622.0,52.0,2.7,13.0,186.0,448.18,370.49
2016,2,23,8,15,677.5,58.0,2.85,13.0,237.0,512.55,426.1
2016,2,23,8,30,733.0,64.0,3.0,13.0,288.0,584.52,485.57
2016,2,23,8,45,774.0,67.5,3.15,13.5,337.5,645.29,532.42
2016,2,23,9,0,815.0,71.0,3.3,14.0,387.0,706.31,577.43
2016,2,23,9,15,840.5,74.0,3.25,14.0,432.5,754.61,611.91
2016,2,23,9,30,866.0,77.0,3.2,14.0,478.0,801.34,644.55
2016,2,23,9,45,887.0,78.5,3.15,14.5,519.0,840.6,669.88
2016,2,23,10,0,908.0,80.0,3.1,15.0,560.0,870.23,687.87
2016,2,23,10,15,920.5,82.0,2.9,15.0,594.0,897.47,704.21
2016,2,23,10,30,933.0,84.0,2.7,15.0,628.0,921.46,717.97
2016,2,23,10,45,942.0,85.5,2.5,15.5,655.0,938.32,725.18
2016,2,23,11,0,951.0,87.0,2.3,16.0,682.0,951.51,729.75
2016,2,23,11,15,956.5,87.5,2.15,16.0,701.0,956.64,730.65
2016,2,23,11,30,962.0,88.0,2.0,16.0,720.0,957.91,729.06
2016,2,23,11,45,962.5,90.0,1.9,16.5,730.0,952.58,722.39
2016,2,23,12,0,963.0,92.0,1.8,17.0,740.0,943.38,713.34
2016,2,23,12,15,963.0,92.0,1.7,17.0,742.0,927.66,701.44
2016,2,23,12,30,963.0,92.0,1.6,17.0,744.0,908.22,687.24
2016,2,23,12,45,959.0,92.5,1.55,17.5,737.0,882.44,668.3
2016,2,23,13,0,955.0,93.0,1.5,18.0,730.0,853.31,647.27
2016,2,23,13,15,950.0,92.0,1.45,18.0,715.5,818.61,623.72
2016,2,23,13,30,945.0,91.0,1.4,18.0,701.0,780.97,598.12
2016,2,23,13,45,935.5,90.5,1.35,18.0,677.5,738.01,568.69
2016,2,23,14,0,926.0,90.0,1.3,18.0,654.0,692.83,535.34
2016,2,23,14,15,915.0,88.5,1.35,18.0,624.0,643.73,499.25
2016,2,23,14,30,904.0,87.0,1.4,18.0,594.0,593.04,460.83
2016,2,23,14,45,887.0,85.5,1.45,18.0,557.0,538.4,418.12
2016,2,23,15,0,870.0,84.0,1.5,18.0,520.0,482.34,372.86
2016,2,23,15,15,848.0,81.0,1.5,17.5,477.5,422.65,323.74
2016,2,23,15,30,826.0,78.0,1.5,17.0,435.0,363.7,273.53
2016,2,23,15,45,790.0,75.5,1.5,17.0,387.0,302.24,219.91
2016,2,23,16,0,754.0,73.0,1.5,17.0,339.0,243.75,168.37
2016,2,23,16,15,708.5,68.0,1.5,16.5,289.5,182.17,116.1
2016,2,23,16,30,663.0,63.0,1.5,16.0,240.0,127.46,72.97
2016,2,23,16,45,581.5,57.0,1.55,16.0,189.0,75.09,40.31
2016,2,23,17,0,500.0,51.0,1.6,16.0,138.0,39.35,28.85
2016,2,23,17,15,385.0,39.5,1.65,15.5,93.0,31.34,21.24
2016,2,23,17,30,270.0,28.0,1.7,15.0,48.0,22.97,10.63
2016,2,23,17,45,135.0,14.0,1.75,15.0,24.0,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,11.44,0.0
2016,2,24,7,15,173.5,25.5,1.3,12.0,47.0,127.47,76.22
2016,2,24,7,30,347.0,39.0,1.4,12.0,82.0,240.92,190.67
2016,2,24,7,45,441.0,48.0,1.55,12.0,128.5,319.21,261.09
2016,2,24,8,0,535.0,57.0,1.7,12.0,175.0,405.34,335.57
2016,2,24,8,15,591.0,64.0,1.65,12.0,223.5,472.26,391.81
2016,2,24,8,30,647.0,71.0,1.6,12.0,272.0,542.14,448.15
2016,2,24,8,45,689.0,75.0,1.6,12.5,319.5,600.73,492.89
2016,2,24,9,0,731.0,79.0,1.6,13.0,367.0,660.03,535.38
2016,2,24,9,15,757.5,82.5,1.5,13.5,410.5,703.28,563.8
2016,2,24,9,30,784.0,86.0,1.4,14.0,454.0,749.23,593.33
2016,2,24,9,45,804.5,88.5,1.3,14.5,493.0,787.42,616.38
2016,2,24,10,0,825.0,91.0,1.2,15.0,532.0,823.37,637.26
2016,2,24,10,15,838.5,93.5,1.15,15.5,564.5,850.77,652.46
2016,2,24,10,30,852.0,96.0,1.1,16.0,597.0,875.17,665.5
2016,2,24,10,45,861.0,97.5,1.05,16.5,622.5,891.2,672.82
2016,2,24,11,0,870.0,99.0,1.0,17.0,648.0,903.81,677.97
2016,2,24,11,15,876.0,100.0,0.95,17.0,666.0,902.27,675.12
2016,2,24,11,30,882.0,101.0,0.9,17.0,684.0,904.65,675.21
2016,2,24,11,45,884.0,102.0,0.9,17.5,694.0,899.88,670.31
2016,2,24,12,0,886.0,103.0,0.9,18.0,704.0,891.54,663.33
2016,2,24,12,15,886.5,103.0,1.0,18.0,706.0,877.24,655.54
2016,2,24,12,30,887.0,103.0,1.1,18.0,708.0,859.49,645.47
2016,2,24,12,45,889.0,101.0,1.2,18.0,702.5,837.41,632.41
2016,2,24,13,0,891.0,99.0,1.3,18.0,697.0,811.99,616.96
2016,2,24,13,15,886.0,98.0,1.4,18.0,683.0,779.08,596.16
2016,2,24,13,30,881.0,97.0,1.5,18.0,669.0,743.44,573.2
2016,2,24,13,45,873.0,96.0,1.65,18.0,647.0,703.19,546.7
2016,2,24,14,0,865.0,95.0,1.8,18.0,625.0,663.05,517.92
2016,2,24,14,15,853.5,93.0,1.85,17.5,596.5,615.0,482.71
2016,2,24,14,30,842.0,91.0,1.9,17.0,568.0,565.6,445.32
2016,2,24,14,45,825.0,89.5,1.95,17.0,532.5,512.82,403.23
2016,2,24,15,0,808.0,88.0,2.0,17.0,497.0,459.75,359.57
2016,2,24,15,15,786.0,84.5,2.0,17.0,456.0,402.7,311.37
2016,2,24,15,30,764.0,81.0,2.0,17.0,415.0,346.52,262.55
2016,2,24,15,45,698.0,80.5,2.05,17.0,360.5,279.74,205.48
2016,2,24,16,0,632.0,80.0,2.1,17.0,306.0,220.91,154.96
2016,2,24,16,15,622.5,71.5,2.05,16.5,267.5,171.49,111.33
2016,2,24,16,30,613.0,63.0,2.0,16.0,229.0,122.74,71.23
2016,2,24,16,45,546.5,55.5,1.95,15.5,181.5,72.7,39.15
2016,2,24,17,0,480.0,48.0,1.9,15.0,134.0,36.36,26.39
2016,2,24,17,15,374.5,37.0,1.9,14.5,91.0,28.77,19.2
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,20.81,9.79
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,31.0,6.0,0.2,13.0,6.5,0.0,0.0
2016,2,25,7,0,62.0,12.0,0.2,13.0,13.0,35.49,0.0
2016,2,25,7,15,184.5,27.5,0.25,13.0,48.0,136.96,87.8
2016,2,25,7,30,307.0,43.0,0.3,13.0,83.0,226.0,177.48
2016,2,25,7,45,389.0,55.0,0.35,13.5,127.5,299.98,241.62
2016,2,25,8,0,471.0,67.0,0.4,14.0,172.0,380.63,308.55
2016,2,25,8,15,527.5,75.0,0.45,14.0,219.5,446.9,362.52
2016,2,25,8,30,584.0,83.0,0.5,14.0,267.0,516.13,416.89
2016,2,25,8,45,624.5,88.5,0.55,14.5,313.0,573.55,459.69
2016,2,25,9,0,665.0,94.0,0.6,15.0,359.0,631.67,501.17
2016,2,25,9,15,693.5,98.5,0.65,15.0,402.0,679.51,534.4
2016,2,25,9,30,722.0,103.0,0.7,15.0,445.0,726.44,566.46
2016,2,25,9,45,543.5,159.0,0.75,15.5,428.5,654.86,512.19
2016,2,25,10,0,365.0,215.0,0.8,16.0,412.0,564.56,442.46
2016,2,25,10,15,584.0,163.0,0.8,16.5,499.5,717.66,556.03
2016,2,25,10,30,803.0,111.0,0.8,17.0,587.0,852.19,644.36
2016,2,25,10,45,540.0,199.0,0.8,17.5,525.5,723.59,551.17
2016,2,25,11,0,277.0,287.0,0.8,18.0,464.0,575.81,440.37
2016,2,25,11,15,384.5,265.5,0.75,18.0,517.5,644.57,492.5
2016,2,25,11,30,492.0,244.0,0.7,18.0,571.0,725.39,548.77
2016,2,25,11,45,493.5,247.0,0.65,18.5,580.0,723.6,544.26
2016,2,25,12,0,495.0,250.0,0.6,19.0,589.0,719.58,539.37
2016,2,25,12,15,672.5,183.5,0.45,19.0,644.5,794.43,591.14
2016,2,25,12,30,850.0,117.0,0.3,19.0,700.0,852.1,625.11
2016,2,25,12,45,859.0,111.5,0.2,19.0,697.0,832.03,609.52
2016,2,25,13,0,868.0,106.0,0.1,19.0,694.0,808.37,593.22
2016,2,25,13,15,864.0,105.5,0.2,19.0,680.5,776.72,574.6
2016,2,25,13,30,860.0,105.0,0.3,19.0,667.0,742.32,554.22
2016,2,25,13,45,848.5,105.0,0.4,19.5,645.0,700.7,527.02
2016,2,25,14,0,837.0,105.0,0.5,20.0,623.0,657.26,496.93
2016,2,25,14,15,826.0,103.5,0.7,19.5,594.5,611.01,466.79
2016,2,25,14,30,815.0,102.0,0.9,19.0,566.0,563.42,433.85
2016,2,25,14,45,794.0,101.0,1.1,19.0,530.0,510.17,394.02
2016,2,25,15,0,773.0,100.0,1.3,19.0,494.0,457.08,352.45
2016,2,25,15,15,750.5,96.0,1.55,18.5,454.0,399.7,306.58
2016,2,25,15,30,728.0,92.0,1.8,18.0,414.0,344.25,260.19
2016,2,25,15,45,698.5,87.0,2.05,18.0,369.0,287.12,210.68
2016,2,25,16,0,669.0,82.0,2.3,18.0,324.0,232.41,162.55
2016,2,25,16,15,625.0,76.0,2.25,17.5,277.0,176.95,115.37
2016,2,25,16,30,581.0,70.0,2.2,17.0,230.0,126.23,75.17
2016,2,25,16,45,525.5,60.5,2.15,16.5,183.0,76.76,42.75
2016,2,25,17,0,470.0,51.0,2.1,16.0,136.0,38.84,28.48
2016,2,25,17,15,366.5,39.5,2.0,15.5,93.0,30.89,21.0
2016,2,25,17,30,263.0,28.0,1.9,15.0,50.0,22.55,11.57
2016,2,25,17,45,131.5,14.0,1.85,15.0,25.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,12.39,0.0
2016,2,26,7,15,84.0,30.5,1.4,13.0,41.5,89.06,58.76
2016,2,26,7,30,168.0,48.0,1.5,13.0,70.0,155.06,122.64
2016,2,26,7,45,210.0,66.5,1.65,13.5,106.5,207.16,169.12
2016,2,26,8,0,252.0,85.0,1.8,14.0,143.0,262.57,217.16
2016,2,26,8,15,280.0,103.0,1.85,14.0,181.0,311.45,258.81
2016,2,26,8,30,308.0,121.0,1.9,14.0,219.0,361.84,300.51
2016,2,26,8,45,335.5,134.0,1.95,14.5,256.0,406.65,336.17
2016,2,26,9,0,363.0,147.0,2.0,15.0,293.0,452.5,371.67
2016,2,26,9,15,292.5,176.5,2.0,15.0,302.5,443.11,361.66
2016,2,26,9,30,222.0,206.0,2.0,15.0,312.0,414.85,337.17
2016,2,26,9,45,194.0,226.0,2.05,15.0,324.0,418.19,338.4
2016,2,26,10,0,166.0,246.0,2.1,15.0,336.0,419.38,337.71
2016,2,26,10,15,224.5,255.0,2.05,15.0,384.5,480.61,385.58
2016,2,26,10,30,283.0,264.0,2.0,15.0,433.0,556.73,442.99
2016,2,26,10,45,332.0,265.5,2.0,15.5,472.0,601.85,475.65
2016,2,26,11,0,381.0,267.0,2.0,16.0,511.0,646.35,507.48
2016,2,26,11,15,364.5,279.5,2.0,16.0,518.5,643.4,503.74
2016,2,26,11,30,348.0,292.0,2.0,16.0,526.0,638.73,499.22
2016,2,26,11,45,331.0,301.0,2.05,16.0,526.5,628.17,490.85
2016,2,26,12,0,314.0,310.0,2.1,16.0,527.0,616.33,481.62
2016,2,26,12,15,328.0,308.0,2.15,16.0,534.5,618.05,483.31
2016,2,26,12,30,342.0,306.0,2.2,16.0,542.0,617.98,483.62
2016,2,26,12,45,270.5,316.0,2.3,16.0,502.0,558.97,438.6
2016,2,26,13,0,199.0,326.0,2.4,16.0,462.0,492.97,388.16
2016,2,26,13,15,259.5,309.0,2.45,16.0,482.5,520.58,410.89
2016,2,26,13,30,320.0,292.0,2.5,16.0,503.0,534.59,422.68
2016,2,26,13,45,301.0,285.5,2.65,16.0,478.5,499.48,396.07
2016,2,26,14,0,282.0,279.0,2.8,16.0,454.0,464.96,369.8
2016,2,26,14,15,247.0,270.0,2.85,16.0,418.5,414.12,330.26
2016,2,26,14,30,212.0,261.0,2.9,16.0,383.0,371.62,296.76
2016,2,26,14,45,211.0,244.0,2.95,16.0,359.0,341.73,273.1
2016,2,26,15,0,210.0,227.0,3.0,16.0,335.0,311.71,248.86
2016,2,26,15,15,129.0,204.0,3.05,15.5,268.5,243.63,194.63
2016,2,26,15,30,48.0,181.0,3.1,15.0,202.0,183.55,146.94
2016,2,26,15,45,31.5,157.5,3.15,15.0,171.0,153.1,122.31
2016,2,26,16,0,15.0,134.0,3.2,15.0,140.0,125.62,100.05
2016,2,26,16,15,305.0,100.0,3.1,14.5,185.5,141.51,101.23
2016,2,26,16,30,595.0,66.0,3.0,14.0,231.0,125.04,74.53
2016,2,26,16,45,529.5,58.5,2.9,14.0,184.0,75.86,42.06
2016,2,26,17,0,464.0,51.0,2.8,14.0,137.0,38.61,28.55
2016,2,26,17,15,360.0,40.0,2.55,13.5,94.5,31.14,21.48
2016,2,26,17,30,256.0,29.0,2.3,13.0,52.0,23.32,12.73
2016,2,26,17,45,128.0,14.5,2.05,13.0,26.0,13.82,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,12.0,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,20.02,0.0
2016,2,27,7,15,217.5,30.0,2.1,12.0,60.0,157.44,111.78
2016,2,27,7,30,435.0,39.0,2.2,12.0,99.0,287.8,231.39
2016,2,27,7,45,521.5,46.0,2.3,12.5,147.0,364.52,299.84
2016,2,27,8,0,608.0,53.0,2.4,13.0,195.0,448.25,371.55
2016,2,27,8,15,658.5,58.5,2.35,13.0,244.5,513.36,426.15
2016,2,27,8,30,709.0,64.0,2.3,13.0,294.0,577.33,477.84
2016,2,27,8,45,744.5,67.5,2.3,13.5,341.5,633.67,519.55
2016,2,27,9,0,780.0,71.0,2.3,14.0,389.0,690.01,559.69
2016,2,27,9,15,804.0,74.0,2.25,14.0,433.0,736.31,591.99
2016,2,27,9,30,828.0,77.0,2.2,14.0,477.0,781.09,622.53
2016,2,27,9,45,843.0,80.0,2.15,14.5,515.5,816.48,644.55
2016,2,27,10,0,858.0,83.0,2.1,15.0,554.0,849.28,664.4
2016,2,27,10,15,870.5,85.0,2.05,15.0,586.5,868.46,675.71
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,891.84,690.04
2016,2,27,10,45,889.0,89.5,1.95,15.5,644.0,906.74,697.14
2016,2,27,11,0,895.0,92.0,1.9,16.0,669.0,918.09,701.92
2016,2,27,11,15,900.5,93.0,1.9,16.0,687.5,923.62,704.77
2016,2,27,11,30,906.0,94.0,1.9,16.0,706.0,925.48,705.34
2016,2,27,11,45,753.5,154.5,1.95,16.0,668.5,861.24,661.36
2016,2,27,12,0,601.0,215.0,2.0,16.0,631.0,781.03,604.63
2016,2,27,12,15,598.0,217.0,2.05,16.0,631.5,764.55,593.8
2016,2,27,12,30,595.0,219.0,2.1,16.0,632.0,749.68,583.32
2016,2,27,12,45,495.5,253.5,2.2,16.0,595.5,687.45,536.68
2016,2,27,13,0,396.0,288.0,2.3,16.0,559.0,618.5,484.89
2016,2,27,13,15,510.0,240.5,2.35,16.0,582.5,649.54,510.93
2016,2,27,13,30,624.0,193.0,2.4,16.0,606.0,666.81,525.73
2016,2,27,13,45,752.0,144.0,2.45,16.0,626.5,679.3,536.81
2016,2,27,14,0,880.0,95.0,2.5,16.0,647.0,676.14,535.74
2016,2,27,14,15,869.0,93.5,2.5,16.0,618.0,630.2,499.9
2016,2,27,14,30,858.0,92.0,2.5,16.0,589.0,580.61,460.76
2016,2,27,14,45,845.0,89.5,2.5,16.0,553.5,527.8,418.06
2016,2,27,15,0,832.0,87.0,2.5,16.0,518.0,474.28,373.51
2016,2,27,15,15,811.0,84.0,2.5,15.5,476.5,416.57,324.99
2016,2,27,15,30,790.0,81.0,2.5,15.0,435.0,359.57,275.51
2016,2,27,15,45,765.5,76.0,2.5,15.0,390.0,300.65,222.89
2016,2,27,16,0,741.0,71.0,2.5,15.0,345.0,243.48,171.26
2016,2,27,16,15,699.5,66.5,2.45,14.5,296.5,185.78,121.06
2016,2,27,16,30,658.0,62.0,2.4,14.0,248.0,129.73,75.54
2016,2,27,16,45,601.0,54.5,2.35,14.0,199.0,77.1,40.53
2016,2,27,17,0,544.0,47.0,2.3,14.0,150.0,35.01,25.41
2016,2,27,17,15,439.0,38.0,2.4,13.5,104.5,29.22,19.86
2016,2,27,17,30,334.0,29.0,2.5,13.0,59.0,23.2,12.99
2016,2,27,17,45,167.0,14.5,2.6,13.0,29.5,11.47,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.5,2.75,11.5,0.5,0.48,0.0
2016,2,28,7,0,0.0,1.0,2.8,12.0,1.0,0.92,0.0
2016,2,28,7,15,0.0,3.5,2.85,12.0,3.5,3.24,0.0
2016,2,28,7,30,0.0,6.0,2.9,12.0,6.0,5.55,0.0
2016,2,28,7,45,0.0,8.5,3.0,12.5,8.5,7.87,1.08
2016,2,28,8,0,0.0,11.0,3.1,13.0,11.0,10.19,3.12
2016,2,28,8,15,0.0,14.0,3.05,13.0,14.0,12.97,5.56
2016,2,28,8,30,0.0,17.0,3.0,13.0,17.0,15.76,7.97
2016,2,28,8,45,0.0,19.5,2.95,13.5,19.5,18.08,9.93
2016,2,28,9,0,0.0,22.0,2.9,14.0,22.0,20.41,11.86
2016,2,28,9,15,46.5,117.0,2.8,14.0,139.5,155.62,127.45
2016,2,28,9,30,93.0,212.0,2.7,14.0,257.0,304.9,249.7
2016,2,28,9,45,233.0,216.0,2.65,14.5,342.0,452.51,368.58
2016,2,28,10,0,373.0,220.0,2.6,15.0,427.0,579.74,467.11
2016,2,28,10,15,333.0,243.5,2.55,15.0,436.0,576.35,461.31
2016,2,28,10,30,293.0,267.0,2.5,15.0,445.0,570.06,454.21
2016,2,28,10,45,363.5,262.0,2.5,15.5,492.0,627.32,497.25
2016,2,28,11,0,434.0,257.0,2.5,16.0,539.0,697.34,547.94
2016,2,28,11,15,419.5,269.5,2.55,16.0,548.0,695.61,545.18
2016,2,28,11,30,405.0,282.0,2.6,16.0,557.0,680.02,533.27
2016,2,28,11,45,415.5,283.5,2.65,16.0,569.5,685.18,537.14
2016,2,28,12,0,426.0,285.0,2.7,16.0,582.0,699.45,547.26
2016,2,28,12,15,318.5,310.5,2.75,16.0,533.0,613.65,481.63
2016,2,28,12,30,211.0,336.0,2.8,16.0,484.0,529.98,416.96
2016,2,28,12,45,290.0,317.0,2.9,16.0,518.5,576.76,454.69
2016,2,28,13,0,369.0,298.0,3.0,16.0,553.0,608.21,480.0
2016,2,28,13,15,432.0,270.0,3.05,16.0,563.0,620.72,490.61
2016,2,28,13,30,495.0,242.0,3.1,16.0,573.0,620.07,491.47
2016,2,28,13,45,406.0,259.0,3.15,16.0,524.5,546.34,434.35
2016,2,28,14,0,317.0,276.0,3.2,16.0,476.0,485.51,386.55
2016,2,28,14,15,370.0,250.0,3.2,16.0,473.5,474.99,379.25
2016,2,28,14,30,423.0,224.0,3.2,16.0,471.0,463.54,370.25
2016,2,28,14,45,212.0,194.5,3.25,16.0,318.0,298.8,239.47
2016,2,28,15,0,1.0,165.0,3.3,16.0,165.0,153.91,122.15
2016,2,28,15,15,32.5,177.0,3.3,15.5,191.5,178.02,142.48
2016,2,28,15,30,64.0,189.0,3.3,15.0,218.0,196.42,157.35
2016,2,28,15,45,136.5,170.5,3.3,15.0,224.0,196.05,154.97
2016,2,28,16,0,209.0,152.0,3.3,15.0,230.0,186.14,143.36
2016,2,28,16,15,185.5,135.0,3.3,14.5,197.5,152.28,115.25
2016,2,28,16,30,162.0,118.0,3.3,14.0,165.0,120.82,89.92
2016,2,28,16,45,142.5,97.0,3.3,14.0,132.0,89.47,65.77
2016,2,28,17,0,123.0,76.0,3.3,14.0,99.0,61.74,49.0
2016,2,28,17,15,88.0,55.0,3.3,13.5,69.0,45.59,34.15
2016,2,28,17,30,53.0,34.0,3.3,13.0,39.0,28.99,17.98
2016,2,28,17,45,26.5,17.0,3.3,13.0,19.5,14.94,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,2.35,11.5,13.0,40.15,0.0
2016,2,29,7,0,180.0,18.0,2.4,12.0,26.0,109.26,0.0
2016,2,29,7,15,312.0,29.5,2.45,12.0,66.5,202.41,153.86
2016,2,29,7,30,444.0,41.0,2.5,12.0,107.0,298.43,242.38
2016,2,29,7,45,531.0,48.0,2.6,12.5,156.0,376.74,311.64
2016,2,29,8,0,618.0,55.0,2.7,13.0,205.0,462.1,384.28
2016,2,29,8,15,667.0,60.0,2.7,13.0,255.0,522.92,435.41
2016,2,29,8,30,716.0,65.0,2.7,13.0,305.0,589.92,489.24
2016,2,29,8,45,748.5,69.5,2.7,13.5,352.5,645.86,530.3
2016,2,29,9,0,781.0,74.0,2.7,14.0,400.0,701.59,569.98
2016,2,29,9,15,804.5,77.0,2.65,14.5,444.0,747.72,601.14
2016,2,29,9,30,828.0,80.0,2.6,15.0,488.0,792.28,630.44
2016,2,29,9,45,839.0,84.5,2.55,15.5,525.5,826.21,651.46
2016,2,29,10,0,850.0,89.0,2.5,16.0,563.0,857.33,670.22
2016,2,29,10,15,862.5,91.0,2.4,16.0,596.0,883.75,686.31
2016,2,29,10,30,875.0,93.0,2.3,16.0,629.0,899.45,694.83
2016,2,29,10,45,886.5,93.0,2.25,16.5,655.0,916.17,703.34
2016,2,29,11,0,898.0,93.0,2.2,17.0,681.0,929.48,709.51
2016,2,29,11,15,904.0,94.0,2.1,17.0,699.5,935.37,711.53
2016,2,29,11,30,910.0,95.0,2.0,17.0,718.0,937.57,711.22
2016,2,29,11,45,917.0,93.5,1.95,17.5,729.0,934.07,706.46
2016,2,29,12,0,924.0,92.0,1.9,18.0,740.0,926.79,699.4
2016,2,29,12,15,925.5,92.0,1.9,18.0,742.5,912.59,689.75
2016,2,29,12,30,927.0,92.0,1.9,18.0,745.0,894.74,677.83
2016,2,29,12,45,928.0,90.5,1.9,18.0,739.5,871.25,662.18
2016,2,29,13,0,929.0,89.0,1.9,18.0,734.0,844.3,644.23
2016,2,29,13,15,775.0,143.5,1.85,18.0,674.5,760.21,585.93
2016,2,29,13,30,621.0,198.0,1.8,18.0,615.0,673.32,521.6
2016,2,29,13,45,553.0,215.0,1.8,18.5,577.5,613.1,476.34
2016,2,29,14,0,485.0,232.0,1.8,19.0,540.0,559.11,434.81
2016,2,29,14,15,680.5,159.0,1.75,19.0,570.5,585.75,456.44
2016,2,29,14,30,876.0,86.0,1.7,19.0,601.0,588.71,458.46
2016,2,29,14,45,853.5,87.0,1.65,19.0,563.0,534.23,414.98
2016,2,29,15,0,831.0,88.0,1.6,19.0,525.0,479.09,370.27
2016,2,29,15,15,810.0,85.0,1.5,19.0,484.0,421.13,322.01
2016,2,29,15,30,789.0,82.0,1.4,19.0,443.0,363.91,273.05
2016,2,29,15,45,752.0,75.0,1.3,19.0,390.5,299.08,217.52
2016,2,29,16,0,715.0,68.0,1.2,19.0,338.0,237.53,164.17
2016,2,29,16,15,655.5,69.5,1.1,18.5,291.0,180.91,116.72
2016,2,29,16,30,596.0,71.0,1.0,18.0,244.0,132.69,79.09
2016,2,29,16,45,530.0,64.0,0.95,18.0,196.0,83.33,46.55
2016,2,29,17,0,464.0,57.0,0.9,18.0,148.0,43.15,32.15
2016,2,29,17,15,372.5,45.0,0.85,18.0,104.5,34.99,24.59
2016,2,29,17,30,281.0,33.0,0.8,18.0,61.0,26.43,16.03
2016,2,29,17,45,140.5,16.5,0.8,18.0,30.5,12.97,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,13.5,15.0,14.3,0.0
2016,3,1,7,0,0.0,30.0,2.3,14.0,30.0,36.41,3.53
2016,3,1,7,15,234.5,36.5,2.35,14.0,72.0,174.71,133.18
2016,3,1,7,30,469.0,43.0,2.4,14.0,114.0,314.8,254.37
2016,3,1,7,45,549.5,50.0,2.5,14.5,163.5,391.1,321.08
2016,3,1,8,0,630.0,57.0,2.6,15.0,213.0,473.73,390.65
2016,3,1,8,15,677.5,62.0,2.5,15.0,263.0,534.15,440.48
2016,3,1,8,30,725.0,67.0,2.4,15.0,313.0,600.74,492.67
2016,3,1,8,45,632.5,94.0,2.35,15.5,331.5,597.25,487.28
2016,3,1,9,0,540.0,121.0,2.3,16.0,350.0,574.02,466.59
2016,3,1,9,15,546.5,134.5,2.35,16.0,387.0,611.29,494.39
2016,3,1,9,30,553.0,148.0,2.4,16.0,424.0,646.78,519.91
2016,3,1,9,45,585.0,150.5,2.45,16.0,462.0,695.0,555.03
2016,3,1,10,0,617.0,153.0,2.5,16.0,500.0,736.84,584.49
2016,3,1,10,15,762.0,118.0,2.5,16.0,571.5,828.92,649.3
2016,3,1,10,30,907.0,83.0,2.5,16.0,643.0,918.74,710.37
2016,3,1,10,45,917.5,83.5,2.55,16.5,669.5,935.52,719.06
2016,3,1,11,0,928.0,84.0,2.6,17.0,696.0,948.72,726.11
2016,3,1,11,15,934.0,84.5,2.55,17.0,714.5,954.12,728.41
2016,3,1,11,30,940.0,85.0,2.5,17.0,733.0,955.71,728.32
2016,3,1,11,45,946.0,84.5,2.5,17.0,744.5,952.28,725.49
2016,3,1,12,0,952.0,84.0,2.5,17.0,756.0,944.96,720.22
2016,3,1,12,15,952.5,84.0,2.5,17.0,758.0,929.48,709.57
2016,3,1,12,30,953.0,84.0,2.5,17.0,760.0,910.29,696.54
2016,3,1,12,45,952.5,83.5,2.5,17.0,754.0,886.06,680.15
2016,3,1,13,0,952.0,83.0,2.5,17.0,748.0,858.35,661.4
2016,3,1,13,15,947.5,82.5,2.5,17.0,733.5,824.16,638.1
2016,3,1,13,30,943.0,82.0,2.5,17.0,719.0,787.0,612.63
2016,3,1,13,45,936.5,80.5,2.55,17.0,696.5,744.57,583.52
2016,3,1,14,0,930.0,79.0,2.6,17.0,674.0,699.72,551.53
2016,3,1,14,15,919.0,78.0,2.6,16.5,644.0,650.38,514.77
2016,3,1,14,30,908.0,77.0,2.6,16.0,614.0,599.46,475.65
2016,3,1,14,45,894.5,75.0,2.6,16.0,577.5,544.89,431.64
2016,3,1,15,0,881.0,73.0,2.6,16.0,541.0,489.52,385.64
2016,3,1,15,15,861.0,70.5,2.55,16.0,498.5,430.43,335.24
2016,3,1,15,30,841.0,68.0,2.5,16.0,456.0,371.8,283.8
2016,3,1,15,45,812.5,65.5,2.5,16.0,409.0,309.44,228.47
2016,3,1,16,0,784.0,63.0,2.5,16.0,362.0,250.68,175.51
2016,3,1,16,15,744.5,59.0,2.3,15.5,312.0,190.9,123.2
2016,3,1,16,30,705.0,55.0,2.1,15.0,262.0,135.19,77.53
2016,3,1,16,45,642.0,50.5,1.95,15.0,211.5,81.9,41.96
2016,3,1,17,0,579.0,46.0,1.8,15.0,161.0,33.56,24.13
2016,3,1,17,15,482.0,37.5,1.7,14.5,114.5,28.18,19.07
2016,3,1,17,30,385.0,29.0,1.6,14.0,68.0,22.58,13.3
2016,3,1,17,45,192.5,14.5,1.55,14.0,34.0,11.09,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,10.0,2.05,13.5,11.5,17.01,0.0
2016,3,2,7,0,42.0,20.0,2.2,14.0,23.0,43.15,12.15
2016,3,2,7,15,100.5,38.0,2.3,14.0,52.0,105.09,79.21
2016,3,2,7,30,159.0,56.0,2.4,14.0,81.0,160.96,129.47
2016,3,2,7,45,183.0,76.5,2.5,14.5,115.0,206.18,169.34
2016,3,2,8,0,207.0,97.0,2.6,15.0,149.0,252.82,209.36
2016,3,2,8,15,227.0,115.0,2.5,15.0,184.0,294.91,244.82
2016,3,2,8,30,247.0,133.0,2.4,15.0,219.0,338.0,280.08
2016,3,2,8,45,511.0,104.0,2.3,15.5,312.5,521.8,429.21
2016,3,2,9,0,775.0,75.0,2.2,16.0,406.0,702.96,564.71
2016,3,2,9,15,798.5,78.0,2.2,16.0,450.0,749.01,595.44
2016,3,2,9,30,822.0,81.0,2.2,16.0,494.0,793.5,625.64
2016,3,2,9,45,585.5,157.5,2.25,16.0,463.0,704.8,559.45
2016,3,2,10,0,349.0,234.0,2.3,16.0,432.0,578.58,460.24
2016,3,2,10,15,320.0,255.0,2.35,16.0,445.0,580.87,461.14
2016,3,2,10,30,291.0,276.0,2.4,16.0,458.0,580.68,459.3
2016,3,2,10,45,360.5,271.0,2.5,16.5,505.0,637.85,502.26
2016,3,2,11,0,430.0,266.0,2.6,17.0,552.0,707.7,552.93
2016,3,2,11,15,411.0,279.5,2.7,17.0,559.0,690.14,539.17
2016,3,2,11,30,392.0,293.0,2.8,17.0,566.0,683.7,533.86
2016,3,2,11,45,306.5,317.0,2.95,17.0,532.5,627.16,490.29
2016,3,2,12,0,221.0,341.0,3.1,17.0,499.0,558.36,437.47
2016,3,2,12,15,331.0,314.5,3.2,17.0,551.5,630.85,494.75
2016,3,2,12,30,441.0,288.0,3.3,17.0,604.0,696.76,545.44
2016,3,2,12,45,347.0,310.0,3.4,17.0,557.5,618.25,485.29
2016,3,2,13,0,253.0,332.0,3.5,17.0,511.0,552.59,434.44
2016,3,2,13,15,243.0,332.0,3.5,16.5,501.0,524.92,414.56
2016,3,2,13,30,233.0,332.0,3.5,16.0,491.0,506.05,400.84
2016,3,2,13,45,143.0,305.0,3.5,16.0,401.5,403.81,320.9
2016,3,2,14,0,53.0,278.0,3.5,16.0,312.0,303.32,241.11
2016,3,2,14,15,69.5,273.0,3.45,16.0,315.5,304.43,242.76
2016,3,2,14,30,86.0,268.0,3.4,16.0,319.0,303.81,242.59
2016,3,2,14,45,109.5,254.5,3.4,16.0,315.5,296.95,237.41
2016,3,2,15,0,133.0,241.0,3.4,16.0,312.0,289.71,231.56
2016,3,2,15,15,137.5,222.0,3.35,15.5,290.5,264.05,211.01
2016,3,2,15,30,142.0,203.0,3.3,15.0,269.0,237.94,189.66
2016,3,2,15,45,197.5,178.0,3.3,15.0,259.5,221.73,174.37
2016,3,2,16,0,253.0,153.0,3.3,15.0,250.0,198.73,152.26
2016,3,2,16,15,227.5,137.0,3.15,15.0,215.5,161.72,121.12
2016,3,2,16,30,202.0,121.0,3.0,15.0,181.0,127.71,93.51
2016,3,2,16,45,185.5,100.0,2.95,15.0,147.0,93.52,67.26
2016,3,2,17,0,169.0,79.0,2.9,15.0,113.0,61.73,48.96
2016,3,2,17,15,130.5,58.5,2.8,14.5,80.5,46.57,35.13
2016,3,2,17,30,92.0,38.0,2.7,14.0,48.0,30.96,20.46
2016,3,2,17,45,46.0,19.0,2.6,14.0,24.0,15.93,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
