Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,13.89,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,31.75,11.13
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,87.16,65.39
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,147.63,118.58
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,192.66,158.35
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,239.68,199.08
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,281.98,234.71
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,325.07,270.03
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,242.57,199.83
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,143.65,114.84
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,151.22,120.92
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,158.95,126.88
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,206.32,165.56
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,267.6,214.49
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,239.94,191.54
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,225.61,179.49
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,353.27,281.59
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,483.83,381.15
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,428.76,337.76
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,387.32,305.12
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,389.35,306.99
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,391.11,308.48
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,379.62,299.71
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,368.23,291.1
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,418.05,330.87
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,473.72,374.05
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,459.01,362.52
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,443.75,350.92
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,336.27,267.05
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,237.9,188.76
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,230.79,183.6
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,223.54,178.04
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,296.7,237.56
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,351.78,280.01
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,240.29,191.22
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,145.8,116.14
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,149.55,119.25
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,149.34,118.44
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,126.64,99.74
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,104.93,81.93
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,83.4,64.37
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,65.25,52.09
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,47.8,36.27
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,30.15,19.95
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,15.31,1.3
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,17.64,5.15
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,48.92,34.54
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,78.23,60.4
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,109.03,87.18
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,140.38,114.04
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,169.77,138.94
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,199.6,163.78
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,249.26,204.69
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,312.75,255.77
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,185.12,150.55
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,70.76,53.76
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,131.78,104.34
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,195.48,156.07
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,168.17,133.36
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,141.78,111.55
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,127.62,99.87
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,113.77,88.45
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,69.45,52.0
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,26.07,16.07
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,88.67,67.77
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,153.3,120.3
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,104.88,80.88
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,57.8,42.29
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,167.22,132.13
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,278.71,221.43
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,271.35,215.85
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,263.98,210.52
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,387.42,311.76
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,491.14,394.11
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,386.48,310.01
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,293.59,235.13
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,229.59,183.92
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,168.6,134.57
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,89.02,69.25
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,9.28,2.24
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,39.02,27.59
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,68.87,52.96
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,59.53,45.14
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,50.19,37.25
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,40.4,28.87
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,30.63,21.58
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,21.79,13.49
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,12.97,5.37
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,6.48,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,8.1,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,15.77,4.86
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,33.76,22.07
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,52.43,38.44
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,74.27,57.39
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,95.89,75.98
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,118.67,95.45
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,141.93,115.09
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,108.87,86.73
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,78.43,60.58
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,79.69,61.47
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,81.04,62.42
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,88.27,68.27
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,95.52,74.12
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,193.37,155.18
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,309.04,248.94
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,214.49,171.34
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,137.28,107.42
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,204.61,162.4
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,272.78,217.32
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,290.22,231.21
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,319.2,254.29
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,448.33,359.71
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,561.02,450.17
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,320.77,258.74
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,83.97,63.59
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,82.09,62.29
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,80.21,60.92
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,47.5,33.9
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,14.88,6.77
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,18.6,9.9
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,22.31,13.04
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,19.52,10.73
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,16.72,8.41
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,12.53,4.91
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,8.35,1.4
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,6.96,0.24
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,36.48,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,102.78,67.05
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,189.31,150.55
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,278.6,229.84
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,350.3,293.12
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,428.33,359.98
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,497.18,417.93
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,566.6,474.86
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,623.87,520.74
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,681.37,565.4
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,728.91,600.53
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,775.32,634.27
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,813.59,661.62
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,849.79,687.23
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,877.48,705.8
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,902.32,722.2
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,915.36,730.23
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,930.68,740.09
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,936.33,743.66
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,938.45,744.88
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,868.91,693.7
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,787.75,630.92
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,635.63,511.03
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,490.39,392.98
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,365.36,293.89
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,248.54,198.89
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,242.73,194.51
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,236.94,190.01
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,331.76,268.71
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,419.12,339.83
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,345.58,280.08
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,282.52,228.61
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,255.15,206.59
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,228.81,185.25
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,184.12,148.7
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,143.25,115.23
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,122.99,98.6
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,103.0,82.03
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,88.65,70.19
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,74.41,58.26
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,59.88,45.79
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,45.51,35.07
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,32.5,23.12
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,19.48,11.12
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,9.72,0.71
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,28.26,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,80.65,54.46
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,129.83,103.17
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,182.67,151.04
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,226.41,190.47
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,271.23,229.98
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,314.86,267.66
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,359.77,305.63
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,536.47,456.14
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,721.13,604.8
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,767.11,638.56
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,811.47,671.18
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,795.39,656.92
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,766.83,633.4
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,461.22,386.53
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,113.9,90.37
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,245.28,200.16
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,374.69,304.88
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,334.82,271.72
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,283.64,229.58
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,488.54,399.86
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,676.25,550.57
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,662.45,539.02
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,647.47,527.16
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,709.86,579.26
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,757.69,619.17
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,768.77,629.75
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,768.79,631.2
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,608.7,499.86
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,457.76,373.66
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,246.15,201.34
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,44.67,32.09
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,28.36,18.4
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,12.07,4.62
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,149.4,120.25
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,268.99,217.4
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,277.86,217.69
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,258.54,190.07
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,201.14,138.73
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,148.4,94.3
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,97.72,58.44
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,55.04,43.58
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,42.8,32.33
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,34.85,24.55
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,22.0,9.71
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,10.48,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,80.74,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,176.43,128.29
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,257.09,208.17
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,349.03,290.27
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,418.23,351.12
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,491.49,412.95
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,554.64,465.06
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,619.48,516.53
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,561.15,466.08
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,479.71,396.81
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,640.2,526.13
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,800.94,645.18
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,752.37,605.87
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,683.57,549.52
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,680.97,545.41
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,661.97,528.99
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,606.35,483.44
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,533.89,425.16
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,537.36,427.22
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,539.97,428.25
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,394.04,314.43
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,254.97,202.85
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,408.78,326.77
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,537.24,425.94
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,564.28,447.26
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,596.7,472.83
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,491.69,391.33
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,394.61,314.74
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,387.09,309.97
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,378.6,303.95
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,368.48,296.76
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,352.2,284.56
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,267.61,216.46
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,192.15,155.15
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,134.63,108.03
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,78.23,61.07
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,102.21,81.58
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,125.0,100.93
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,108.2,87.09
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,91.56,73.24
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,74.68,58.82
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,58.04,46.67
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,43.09,32.89
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,27.86,18.73
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,15.77,5.95
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.77,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,5.55,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,10.18,2.9
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,14.82,7.01
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,19.93,11.51
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,25.04,15.96
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,30.16,20.36
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,35.29,24.72
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,159.86,131.58
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,295.11,243.19
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,234.87,191.72
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,164.21,131.6
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,159.67,127.38
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,155.44,123.37
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,184.1,146.59
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,212.88,169.64
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,243.51,194.1
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,274.12,218.34
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,324.71,258.28
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,362.32,287.62
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,267.4,211.93
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,169.6,133.03
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,217.79,171.97
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,265.83,210.14
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,303.07,239.65
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,330.45,261.32
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,329.64,260.85
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,328.39,260.14
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,329.24,260.75
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,329.15,260.58
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,339.77,270.2
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,350.55,279.64
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,339.68,271.29
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,325.88,260.21
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,259.61,207.1
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,200.74,160.14
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,185.22,147.35
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,168.42,133.09
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,143.53,112.78
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,119.68,93.37
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,95.76,73.97
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,73.18,59.26
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,55.78,43.55
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,39.46,28.51
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,23.75,12.2
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,32.1,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,69.91,49.6
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,115.97,91.53
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,164.69,134.87
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,206.81,171.81
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,250.18,208.97
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,290.47,243.24
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,343.59,287.33
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,200.25,166.1
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,57.67,43.02
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,100.95,79.1
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,146.42,116.5
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,109.86,86.01
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,75.48,57.36
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,64.28,47.96
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,53.09,38.59
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,83.47,63.65
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,114.67,89.18
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,86.78,66.18
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,59.67,43.82
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,60.61,44.57
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,61.55,45.33
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,69.03,51.48
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,76.51,57.63
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,119.03,92.48
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,161.91,127.35
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,129.31,100.88
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,97.13,74.66
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,59.18,43.52
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,21.4,12.21
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,31.64,20.79
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,41.88,29.38
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,29.29,18.93
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,16.72,8.43
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,47.44,34.37
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,78.23,60.42
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,57.2,42.88
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,36.22,25.23
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,31.56,21.34
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,26.91,17.4
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,21.79,13.02
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,16.68,8.59
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,12.5,5.41
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,8.33,1.56
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,11.57,4.07
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,16.68,8.6
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,22.25,13.49
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,27.83,18.33
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,33.42,23.12
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,39.01,27.86
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,49.27,36.54
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,59.54,45.16
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,83.01,64.87
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,107.59,85.35
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,301.87,249.32
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,486.05,398.84
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,441.73,360.31
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,381.2,309.2
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,441.43,358.28
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,515.25,417.17
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,501.24,404.8
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,473.63,382.1
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,738.06,601.03
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,948.55,763.11
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,934.32,751.7
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,916.51,738.58
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,668.88,545.25
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,405.13,325.97
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,351.35,283.07
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,299.75,241.26
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,308.04,248.53
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,315.22,254.82
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,285.9,231.58
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,257.65,209.08
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,295.26,240.9
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,326.68,266.61
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,182.62,148.02
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,47.42,34.9
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,106.08,84.54
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,158.03,127.89
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,135.59,109.08
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,114.09,91.1
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,93.94,74.53
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,73.3,57.26
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,55.28,43.71
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,37.28,27.09
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,21.83,11.73
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,5.72,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.86,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,5.55,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,11.11,3.42
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,19.47,10.86
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,27.83,18.26
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,37.61,26.76
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,47.39,35.15
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,56.72,43.11
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,66.06,50.98
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,83.49,65.63
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,101.26,80.44
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,201.14,164.86
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,299.05,245.92
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,282.19,230.4
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,252.13,204.35
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,226.51,182.76
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,201.41,161.6
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,212.43,170.43
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,223.42,179.2
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,270.36,217.42
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,330.18,265.57
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,247.18,198.18
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,179.22,142.47
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,299.08,240.78
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,411.42,331.04
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,267.52,215.13
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,126.62,99.37
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,174.46,138.9
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,222.01,177.85
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,150.36,119.34
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,80.2,61.4
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,131.87,104.44
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,183.02,146.79
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,171.88,137.84
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,160.99,129.13
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,173.43,139.73
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,184.09,148.68
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,128.94,103.13
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,75.33,58.52
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,65.6,50.42
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,55.79,42.16
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,45.53,33.4
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,35.28,24.54
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,25.97,17.45
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,16.68,8.95
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,9.72,2.17
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.77,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.43,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,8.8,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,17.62,8.73
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,29.24,19.0
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,40.88,29.21
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,54.69,41.19
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,68.97,53.41
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,82.69,65.01
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,96.4,76.45
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,105.94,84.26
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,115.52,92.03
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,95.81,75.27
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,77.32,59.59
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,67.52,51.24
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,57.74,42.92
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,106.07,83.08
