Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,156.27,124.28
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,127.87,100.53
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,100.18,77.48
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,114.6,89.26
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,129.04,101.0
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,228.66,182.44
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,341.55,272.78
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,296.22,236.29
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,263.63,210.03
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,186.93,148.19
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,112.35,87.27
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,90.57,69.46
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,69.01,51.74
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,145.86,115.23
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,222.49,177.77
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,173.66,138.12
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,125.9,99.12
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,154.79,123.19
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,182.73,146.37
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,139.28,111.08
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,96.61,76.01
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,66.54,50.91
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,36.23,25.31
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,31.56,21.41
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,26.91,17.46
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,21.79,13.08
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,16.68,8.65
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,12.5,5.47
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,8.33,1.62
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,4.62,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,58.88,30.15
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,119.96,92.9
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,178.33,145.45
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,242.38,202.22
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,297.23,250.23
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,354.97,299.49
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,424.16,357.21
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,486.78,408.44
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,519.89,432.7
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,550.66,454.54
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,519.71,426.73
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,482.04,393.79
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,490.06,398.41
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,496.12,401.27
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,479.6,386.28
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,461.3,370.04
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,630.48,505.0
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,801.81,634.47
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,793.02,625.27
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,781.67,615.57
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,767.34,604.1
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,751.06,591.27
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,768.69,605.92
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,782.23,617.31
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,660.87,523.4
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,547.78,434.16
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,576.76,458.89
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,592.22,472.61
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,659.34,529.1
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,702.27,565.59
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,653.5,527.29
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,603.47,487.53
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,549.77,443.96
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,495.99,399.05
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,438.39,350.39
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,381.98,301.31
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,324.2,249.66
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,268.91,199.6
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,212.43,149.56
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,160.62,105.87
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,110.99,69.82
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,66.99,46.89
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,51.07,39.93
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,42.24,31.52
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,30.54,19.64
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,18.03,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,23.83,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,122.23,75.54
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,219.1,174.0
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,296.67,244.61
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,383.18,320.82
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,455.3,382.56
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,531.97,445.66
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,594.23,495.79
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,657.67,544.12
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,707.93,579.76
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,761.32,616.94
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,805.36,647.29
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,847.49,675.84
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,882.22,697.71
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,914.25,717.48
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,930.17,726.75
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,950.73,739.47
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,965.43,747.1
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,976.58,752.39
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,980.26,754.09
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,980.2,753.43
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,973.79,747.19
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,963.65,738.6
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,947.6,727.87
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,927.96,714.76
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,904.0,698.7
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,876.57,680.22
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,842.4,657.18
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,805.31,631.88
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,763.16,602.65
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,718.65,571.19
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,670.08,534.08
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,619.86,494.69
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,565.56,451.12
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,509.76,405.13
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,451.25,356.08
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,393.1,305.6
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,332.55,251.4
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,273.71,197.83
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,214.3,144.83
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,158.46,97.33
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,100.56,54.73
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,51.59,31.41
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,36.9,27.23
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,32.25,22.7
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,23.6,14.01
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,14.45,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,8.58,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,36.59,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,141.47,93.62
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,238.2,188.33
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,315.22,257.07
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,400.78,330.62
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,470.95,388.87
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,545.07,447.83
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,606.34,494.88
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,665.45,537.3
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,719.91,575.55
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,773.69,612.56
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,817.21,641.92
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,858.75,669.64
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,893.83,691.81
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,918.41,706.63
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,942.44,722.03
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,963.19,735.24
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,976.96,742.44
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,987.12,747.37
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,990.31,748.68
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,989.71,747.67
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,983.24,743.42
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,972.99,736.79
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,956.25,725.9
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,935.89,712.66
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,911.07,695.1
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,882.76,675.19
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,847.39,651.61
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,809.14,625.87
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,766.74,596.93
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,721.98,565.98
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,672.67,529.04
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,621.74,489.78
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,566.77,446.46
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,511.09,401.17
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,451.33,351.76
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,392.78,301.62
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,332.29,248.17
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,273.5,195.29
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,213.94,142.74
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,157.76,95.36
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,102.56,55.39
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,49.8,29.07
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,34.64,25.04
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,30.32,20.87
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,22.54,13.19
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,14.33,0.0
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,8.58,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,57.17,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,165.06,114.18
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,263.07,208.54
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,339.99,277.78
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,425.0,351.45
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,494.2,409.29
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,563.8,465.09
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,625.72,512.37
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,688.32,557.45
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,741.53,593.29
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,793.81,627.39
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,837.42,655.97
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,871.6,677.53
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,905.39,697.34
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,936.32,714.89
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,960.3,727.01
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,980.88,736.75
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,994.1,742.2
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,1003.56,745.32
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,1006.64,745.83
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,1005.84,744.02
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,998.87,737.0
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,988.05,727.72
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,970.96,715.94
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,950.2,701.95
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,923.57,684.24
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,893.57,664.4
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,858.72,641.97
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,820.92,617.45
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,777.63,587.88
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,732.01,556.53
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,682.49,521.41
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,631.28,483.84
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,575.68,441.81
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,519.35,397.76
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,458.9,349.74
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,399.66,300.75
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,338.63,248.39
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,279.22,196.27
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,218.76,144.01
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,161.75,96.76
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,105.85,56.9
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,52.19,30.22
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,36.21,26.22
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,31.96,22.16
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,23.79,14.23
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,15.16,0.0
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,9.05,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,7.15,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,77.77,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,169.15,121.66
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,263.38,211.26
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,339.91,280.38
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,424.33,353.9
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,269.16,226.74
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,60.46,46.19
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,160.38,132.07
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,263.5,218.01
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,220.65,180.82
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,166.42,134.21
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,299.19,244.93
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,440.76,358.05
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,475.88,384.13
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,510.79,410.27
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,407.45,327.07
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,275.75,220.3
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,351.43,280.33
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,414.04,328.29
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,420.47,332.47
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,426.56,336.68
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,548.76,432.32
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,666.35,520.75
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,689.13,537.63
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,708.86,552.81
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,714.87,557.86
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,709.05,554.6
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,773.27,606.61
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,812.21,636.54
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,773.55,608.56
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,728.8,575.69
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,679.07,539.23
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,627.9,500.54
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,538.04,429.75
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,459.15,366.37
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,385.5,306.42
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,324.75,256.79
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,295.49,229.1
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,255.23,190.11
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,206.21,147.76
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,161.7,110.97
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,114.47,75.18
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,71.45,50.09
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,52.54,41.36
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,41.87,31.42
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,29.44,19.47
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,16.48,1.01
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,6.2,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,12.06,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,56.2,38.36
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,95.96,74.64
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,135.64,109.84
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,176.7,145.78
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,214.88,178.27
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,254.11,210.82
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,313.54,260.01
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,388.16,320.05
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,568.88,466.98
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,758.33,609.07
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,801.08,637.38
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,841.9,665.2
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,873.9,685.24
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,903.06,703.2
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,926.96,718.36
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,939.53,725.71
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,952.56,734.02
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,962.08,740.02
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,966.42,741.81
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,967.14,741.29
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,960.34,736.21
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,949.92,728.86
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,839.12,650.22
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,706.49,548.48
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,722.64,562.65
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,726.0,566.56
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,681.22,532.71
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,631.79,495.61
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,690.23,544.29
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,715.64,566.77
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,668.23,530.16
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,619.14,491.89
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,503.6,400.31
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,405.41,321.91
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,348.02,276.69
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,296.7,235.71
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,277.91,217.44
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,247.07,187.11
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,212.49,149.95
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,161.33,98.8
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,105.58,57.31
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,54.51,31.69
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,34.28,25.0
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,30.81,21.6
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,23.54,14.47
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,15.88,2.16
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,9.53,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,20.15,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,102.29,74.82
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,190.29,152.51
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,247.13,203.77
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,308.27,257.66
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,360.6,302.38
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,414.87,347.32
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,442.33,368.89
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,453.6,377.03
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,477.04,393.61
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,497.54,407.4
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,392.3,319.89
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,278.78,224.16
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,282.37,226.58
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,272.54,218.1
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,238.81,190.37
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,205.73,163.12
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,213.77,169.45
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,221.78,175.73
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,273.68,217.37
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,338.31,268.53
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,227.46,180.04
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,132.66,103.18
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,176.68,139.0
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,220.66,174.42
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,212.36,167.74
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,204.13,161.2
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,286.18,227.5
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,360.72,286.79
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,226.61,180.0
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,96.14,73.81
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,157.0,123.89
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,216.74,172.47
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,180.73,143.46
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,145.68,115.15
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,140.68,111.58
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,135.64,107.93
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,112.66,89.16
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,89.85,70.36
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,81.92,63.9
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,73.99,57.36
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,62.15,47.4
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,50.2,37.21
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,38.55,28.68
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,26.91,18.09
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,17.15,9.02
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.81,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,7.63,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,14.85,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,63.6,45.33
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,107.43,84.36
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,149.98,122.04
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,194.62,161.15
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,239.31,199.82
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,286.43,239.88
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,464.44,390.92
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,647.27,539.42
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,492.09,409.1
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,278.34,226.65
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,389.13,318.36
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,491.11,400.73
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,519.02,421.62
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,546.11,441.95
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,566.0,456.59
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,584.86,470.43
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,482.53,386.84
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,365.41,290.81
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,205.18,162.86
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,52.23,37.51
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,78.42,59.05
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,104.93,80.71
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,104.9,80.66
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,104.87,80.63
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,211.26,167.36
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,325.84,258.96
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,316.67,251.64
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,307.5,244.52
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,262.79,208.92
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,224.98,178.66
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,169.29,134.06
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,114.68,89.69
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,96.01,74.47
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,77.34,59.15
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,77.79,59.81
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,78.24,60.49
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,46.96,34.25
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,15.78,7.82
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,111.01,79.57
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,175.3,122.26
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,125.31,82.66
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,76.13,52.24
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,56.93,45.16
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,48.76,37.47
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,35.32,24.71
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,21.28,7.51
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,12.87,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,33.2,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,93.73,32.09
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,181.49,139.9
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,277.13,225.81
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,352.68,293.88
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,435.41,366.18
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,506.74,426.5
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,581.8,487.76
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,639.15,532.78
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,700.8,578.96
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,755.25,618.78
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,809.04,657.4
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,852.0,687.69
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,885.32,710.65
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,920.04,734.61
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,952.07,756.54
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,975.35,772.14
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,995.19,785.41
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,1008.46,792.59
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,1017.98,797.26
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,1020.78,798.44
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,1019.68,797.07
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,1011.27,791.51
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,999.03,783.36
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,981.54,771.56
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,960.38,757.17
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,933.1,738.35
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,902.52,717.08
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,779.3,625.48
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,655.21,525.65
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,711.33,574.94
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,740.23,601.19
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,690.4,561.69
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,638.91,519.9
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,584.2,474.52
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,528.49,427.06
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,433.11,347.12
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,356.07,282.69
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,329.65,254.53
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,286.39,209.19
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,225.94,154.44
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,168.69,104.8
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,111.98,62.12
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,56.95,32.64
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,38.04,28.49
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,34.78,25.28
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,27.23,17.93
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,19.27,7.19
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,11.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,26.89,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,79.14,35.94
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,143.59,110.86
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,210.93,171.49
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,268.14,222.74
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,329.33,276.0
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,384.28,322.18
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,441.99,369.08
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,518.61,430.85
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,606.77,499.52
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,662.91,540.13
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,719.44,579.64
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,805.21,640.15
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,898.09,703.57
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,924.75,718.04
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,956.13,736.24
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,979.24,749.45
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,998.93,760.33
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,1011.97,765.89
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,1021.3,769.09
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,1023.98,771.22
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,1022.78,770.94
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,956.58,726.96
