Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,885.06,678.05
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,873.42,671.66
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,858.82,662.56
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,888.53,686.13
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,900.3,695.75
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,865.6,672.25
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,828.04,646.86
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,737.2,581.27
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,648.57,513.17
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,649.6,516.1
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,636.92,507.03
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,581.01,462.32
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,524.79,416.35
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,465.55,367.19
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,406.89,316.86
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,328.02,250.4
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,263.59,196.15
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,212.97,152.48
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,168.12,115.36
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,120.76,79.34
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,77.92,54.1
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,56.64,44.94
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,46.16,35.26
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,33.92,23.7
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,21.15,9.17
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,12.87,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,35.8,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,101.7,55.8
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,178.29,139.12
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,265.69,217.16
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,338.28,282.35
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,417.55,351.59
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,475.61,400.87
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,535.81,450.2
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,602.85,504.01
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,670.92,556.34
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,713.46,586.43
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,753.43,614.11
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,798.0,645.59
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,841.0,675.41
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,873.68,696.2
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,903.73,714.89
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,928.37,730.59
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,944.27,740.01
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,964.45,752.93
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,981.31,763.51
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,985.98,765.6
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,987.04,765.36
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,978.07,758.66
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,965.61,749.7
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,950.25,739.22
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,931.5,726.42
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,817.02,641.2
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,702.13,550.48
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,770.71,609.22
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,817.12,647.47
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,774.21,616.43
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,729.18,583.19
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,621.13,497.28
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,524.53,419.42
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,480.84,384.62
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,437.04,348.99
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,429.12,340.6
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,401.43,313.27
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,341.36,260.26
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,284.51,209.49
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,227.13,159.11
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,173.73,113.95
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,121.1,74.33
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,73.52,48.03
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,52.78,41.54
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,44.64,33.95
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,33.53,23.43
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,21.96,10.37
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,13.34,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,42.5,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,119.84,73.59
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,194.77,153.08
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,281.54,230.55
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,354.95,296.37
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,434.8,366.01
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,504.93,425.94
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,578.68,487.18
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,638.44,535.07
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,698.81,581.36
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,748.14,617.1
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,800.56,654.65
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,843.09,684.75
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,883.5,712.97
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,917.02,734.43
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,947.76,753.65
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,962.02,761.93
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,981.13,773.86
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,993.53,779.81
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,1002.29,783.28
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,1005.7,784.23
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,1005.37,782.7
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,997.87,776.63
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,986.68,768.13
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,969.45,755.51
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,948.69,740.53
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,924.7,723.68
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,897.13,704.31
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,861.84,679.61
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,823.71,652.73
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,718.32,573.18
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,616.3,491.78
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,635.97,510.24
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,634.16,510.32
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,579.7,465.92
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,523.64,419.15
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,464.4,369.11
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,405.59,317.81
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,344.9,263.32
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,286.59,210.17
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,224.26,154.55
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,168.24,106.28
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,114.06,65.72
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,66.57,40.88
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,45.95,35.47
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,41.37,31.09
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,32.72,22.79
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,22.73,11.47
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,13.82,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,54.54,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,150.32,99.25
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,226.7,179.08
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,314.98,257.93
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,385.57,321.16
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,461.99,387.17
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,524.24,438.89
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,591.94,492.88
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,649.09,534.87
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,706.38,575.66
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,756.74,610.5
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,805.92,643.75
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,839.15,665.8
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,877.04,691.11
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,907.34,709.66
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,934.57,725.95
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,956.26,739.69
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,974.59,751.17
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,985.94,758.53
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,993.65,763.56
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,995.72,764.56
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,994.03,763.32
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,985.57,758.0
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,973.43,750.24
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,956.24,739.03
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,935.52,725.36
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,817.31,640.51
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,685.56,537.12
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,662.5,521.27
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,637.62,503.34
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,619.34,489.99
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,593.78,470.94
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,539.7,429.97
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,491.85,393.13
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,485.53,389.04
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,464.86,372.01
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,395.64,314.82
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,336.9,266.36
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,273.13,214.57
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,221.96,173.97
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,194.59,148.72
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,162.63,119.24
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,125.45,90.55
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,91.85,68.39
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,69.83,56.49
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,55.09,43.08
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,39.77,28.85
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,25.01,13.61
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,13.82,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,51.86,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,144.26,99.56
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,219.8,174.49
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,307.78,252.72
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,381.64,318.48
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,461.7,387.47
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,395.36,332.22
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,289.19,241.44
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,331.84,276.79
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,375.21,311.83
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,387.2,319.29
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,396.62,324.55
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,429.34,350.01
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,461.78,374.98
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,714.38,580.97
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,954.1,760.68
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,977.39,775.58
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,988.69,783.11
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,1002.13,792.41
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,1011.98,799.24
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,1015.18,800.79
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,1014.64,799.84
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,1007.42,793.04
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,996.5,783.76
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,979.99,771.81
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,959.93,757.41
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,856.54,682.02
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,744.67,593.46
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,801.68,642.4
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,834.43,668.67
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,790.32,636.38
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,746.68,603.91
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,696.21,565.25
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,644.33,524.4
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,556.9,452.74
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,479.15,388.0
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,416.33,334.81
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,361.28,287.58
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,295.54,232.55
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,242.75,189.26
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,205.27,155.89
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,165.94,121.26
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,128.03,92.56
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,95.72,72.08
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,72.98,59.78
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,57.97,46.03
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,44.06,32.89
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,27.33,15.97
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,15.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,76.5,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,171.58,123.93
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,252.66,204.17
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,346.8,289.63
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,419.75,356.62
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,498.22,426.35
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,562.04,482.04
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,631.18,540.05
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,690.09,586.46
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,748.93,631.87
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,799.39,668.57
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,841.46,698.02
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,883.35,728.43
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,922.88,756.76
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,955.47,779.63
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,984.98,800.13
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,1007.28,815.19
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,1026.02,827.67
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,1037.65,833.38
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,1045.42,836.37
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,1046.71,836.56
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,1044.06,834.04
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,1035.6,827.4
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,1023.24,818.07
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,1004.59,804.0
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,982.25,787.32
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,874.12,706.19
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,757.97,612.56
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,809.74,657.69
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,837.75,680.05
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,793.92,647.06
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,747.87,612.4
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,641.76,524.98
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,544.54,444.18
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,504.71,411.54
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,462.57,376.02
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,446.06,359.67
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,414.59,328.4
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,353.39,272.73
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,294.07,218.07
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,231.03,161.04
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,174.56,111.8
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,119.55,69.78
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,70.15,42.75
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,47.18,36.76
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,42.65,32.46
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,34.56,24.67
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,25.04,14.5
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,12.66,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,77.56,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,170.99,125.63
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,251.19,201.53
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,344.28,283.42
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,416.39,347.16
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,493.95,413.26
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,559.52,467.12
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,630.72,522.95
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,689.86,566.58
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,748.89,609.14
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,799.89,643.63
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,842.78,671.54
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,884.84,697.92
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,924.49,721.82
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,956.6,738.89
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,985.61,753.37
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,1007.98,764.34
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,1026.76,772.65
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,1038.33,775.3
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,1046.04,775.41
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,1047.86,777.49
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,1045.71,777.15
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,1036.16,772.11
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,1022.72,764.63
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,1003.98,754.94
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,981.53,742.54
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,953.35,726.44
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,921.83,707.61
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,885.18,684.01
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,845.59,657.99
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,800.99,628.26
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,754.2,596.36
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,703.52,560.09
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,651.16,520.51
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,594.42,475.27
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,537.22,428.25
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,477.54,377.74
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,415.78,324.09
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,354.06,269.16
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,294.24,214.92
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,233.62,160.67
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,176.2,111.01
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,116.24,65.08
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,65.16,37.36
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,41.58,31.76
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,38.07,28.42
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,31.19,21.79
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,23.96,13.92
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,11.87,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,66.95,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,145.15,108.33
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,216.66,174.62
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,299.59,247.83
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,373.46,312.42
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,451.25,378.2
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,398.49,333.37
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,308.84,256.98
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,286.25,236.86
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,246.22,201.77
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,279.38,228.51
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,312.88,254.97
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,406.35,330.08
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,489.36,395.19
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,373.62,301.31
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,257.4,205.73
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,354.39,283.54
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,439.86,350.0
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,471.4,373.93
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,502.5,397.62
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,603.69,476.13
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,702.24,550.33
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,700.48,548.39
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,697.25,546.11
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,687.82,539.05
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,677.08,531.1
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,662.21,519.33
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,646.09,506.68
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,755.34,595.58
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,828.67,652.02
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,785.84,621.32
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,740.72,589.49
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,691.37,552.02
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,640.5,512.29
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,585.36,468.31
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,529.28,422.25
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,434.75,345.8
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,358.86,284.45
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,312.22,244.35
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,267.13,204.92
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,229.39,165.83
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,174.34,111.37
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,118.83,68.75
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,68.82,40.96
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,45.13,35.1
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,41.4,31.54
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,33.75,24.18
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,25.7,15.64
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.6,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,77.04,11.81
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,167.11,126.12
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,242.35,195.2
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,327.6,270.08
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,398.9,332.3
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,475.56,396.77
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,323.46,271.56
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,108.78,87.07
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,143.78,116.67
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,179.31,145.9
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,182.61,147.7
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,185.89,149.55
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,237.98,191.94
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,304.65,245.06
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,392.56,315.16
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,496.16,395.34
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,512.41,406.41
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,527.91,417.4
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,539.23,424.68
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,549.77,431.41
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,554.33,434.33
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,558.12,436.77
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,558.05,436.76
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,557.23,436.27
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,611.68,479.55
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,671.88,526.09
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,656.82,514.97
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,640.74,503.48
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,619.03,488.09
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,596.2,471.91
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,692.05,552.35
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,750.97,601.64
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,700.9,563.3
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,649.15,522.45
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,517.24,416.03
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,408.36,327.4
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,298.55,239.56
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,207.16,166.35
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,163.17,130.84
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,121.06,96.54
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,121.95,97.72
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,121.92,98.03
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,103.9,83.13
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,86.37,68.41
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,53.67,42.6
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,37.8,28.21
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,31.82,22.41
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,25.58,15.66
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,12.61,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,89.5,29.68
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,190.12,145.31
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,263.86,213.46
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,347.62,287.54
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,233.3,195.48
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,65.73,50.93
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,79.36,62.64
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,92.98,74.05
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,118.52,95.35
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,144.13,116.41
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,177.08,143.3
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,210.49,170.12
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,210.56,169.53
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,210.67,169.08
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,291.3,234.07
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,362.35,289.91
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,352.82,281.29
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,343.14,272.9
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,484.58,384.46
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,611.82,480.83
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,638.82,500.02
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,677.03,527.68
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,675.45,524.94
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,672.56,521.59
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,707.95,549.13
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,739.66,573.45
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,844.6,656.13
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,913.28,704.91
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,877.57,680.51
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,838.97,654.77
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,795.82,625.44
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,750.22,593.94
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,700.22,557.26
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,648.54,517.38
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,593.28,473.52
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,537.16,427.57
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,478.61,378.2
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,417.67,325.39
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,356.2,270.74
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,296.17,216.26
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,235.79,162.04
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,178.33,112.11
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,121.8,68.72
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,66.55,37.12
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,40.78,31.08
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,37.66,28.12
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,31.68,22.34
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,25.42,15.71
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,12.51,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,83.2,37.03
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,176.38,135.34
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,243.92,196.76
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,322.39,265.14
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,392.92,324.98
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,468.58,386.4
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,305.54,253.94
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,85.74,67.27
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,158.03,128.55
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,244.82,198.85
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,267.26,215.5
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,289.43,232.1
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,330.84,264.26
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,372.81,296.26
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,391.98,309.6
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,410.75,322.72
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,448.52,351.55
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,486.22,379.97
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,768.94,595.17
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,1012.28,760.73
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,1014.31,760.49
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,1012.69,761.02
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,1006.81,758.77
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,989.24,748.71
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,873.36,669.88
