Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,737.74,569.11
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,737.09,570.28
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,726.23,563.09
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,713.89,555.74
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,697.95,545.57
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,616.13,483.76
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,546.52,430.23
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,498.65,393.81
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,451.29,357.3
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,392.18,311.24
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,338.12,268.79
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,269.14,214.74
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,208.53,166.93
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,159.53,127.51
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,112.28,89.06
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,96.3,76.17
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,80.43,63.14
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,68.6,53.24
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,56.73,43.16
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,45.07,34.87
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,33.42,24.25
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,23.19,14.81
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,12.97,5.29
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,6.48,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,89.36,47.81
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,189.38,147.8
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,263.0,214.6
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,346.35,287.75
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,417.35,349.24
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,493.32,412.52
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,371.98,311.5
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,193.43,158.85
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,466.69,389.66
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,738.67,598.85
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,789.69,631.14
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,839.47,663.98
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,880.31,691.22
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,918.86,716.7
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,951.12,736.33
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,972.0,748.1
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,993.97,762.15
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,1012.57,773.98
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,926.77,714.55
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,814.0,630.17
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,695.24,541.3
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,575.69,449.07
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,574.51,448.05
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,572.58,445.77
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,630.56,491.35
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,693.83,539.58
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,676.2,526.84
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,657.54,513.8
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,674.41,529.41
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,690.25,543.58
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,705.23,558.08
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,707.07,562.19
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,679.8,542.01
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,646.88,516.8
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,591.66,472.84
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,536.01,427.42
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,477.69,378.44
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,417.38,326.49
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,357.56,273.62
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,299.08,220.88
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,228.4,163.27
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,173.96,122.05
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,131.49,89.61
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,94.24,67.01
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,68.27,55.68
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,56.75,45.19
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,43.81,33.1
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,30.26,20.08
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,16.34,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.48,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,100.17,59.55
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,190.73,148.85
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,268.14,218.79
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,355.51,295.99
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,428.06,359.86
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,505.65,425.99
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,572.3,481.32
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,641.17,536.79
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,699.56,581.47
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,754.4,622.54
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,806.2,659.47
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,856.77,694.9
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,898.06,723.81
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,936.99,750.79
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,968.52,770.99
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,988.59,782.81
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,1010.79,796.53
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,1029.54,807.72
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,1040.28,813.58
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,1047.28,816.92
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,1048.39,816.62
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,1045.69,813.82
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,1035.88,806.54
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,1022.35,796.81
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,1003.64,782.83
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,981.41,766.48
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,954.19,747.03
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,923.66,725.26
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,887.2,699.51
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,847.96,671.65
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,803.45,639.97
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,756.96,606.53
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,706.06,568.22
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,654.18,527.8
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,597.63,482.44
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,540.85,435.35
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,481.61,385.24
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,422.93,334.03
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,362.32,279.55
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,300.56,223.45
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,240.98,169.48
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,184.86,120.46
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,130.08,78.2
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,81.2,50.19
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,54.51,43.22
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,50.4,39.38
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,40.74,30.29
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,31.91,21.49
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,16.08,1.33
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,32.62,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,125.86,80.72
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,215.87,168.61
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,289.95,235.14
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,373.26,307.4
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,444.27,368.03
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,519.87,429.96
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,586.21,481.4
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,651.78,529.49
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,708.97,569.31
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,765.88,607.95
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,817.44,641.87
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,867.71,674.27
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,900.09,695.48
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,937.07,719.98
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,968.15,739.85
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,996.09,757.56
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,1017.16,770.73
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,1034.69,781.67
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,1045.1,787.41
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,1051.7,790.76
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,1052.37,790.5
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,1049.17,787.87
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,1039.62,780.11
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,1026.27,770.0
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,1007.28,756.93
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,984.68,741.57
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,957.54,722.21
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,927.03,700.65
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,890.35,676.19
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,850.8,649.64
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,806.31,619.42
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,759.55,587.33
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,708.95,550.7
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,656.74,511.12
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,600.91,467.88
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,544.37,422.77
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,485.11,374.87
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,423.49,323.47
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,361.87,270.04
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,301.93,216.94
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,241.32,163.76
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,183.73,114.67
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,123.77,69.01
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,72.44,40.35
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,43.87,33.31
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,40.49,30.21
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,34.21,24.34
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,27.62,17.81
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,13.49,1.23
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,36.91,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,129.97,86.53
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,217.24,168.81
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,291.64,235.05
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,375.21,307.27
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,445.11,367.03
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,519.49,428.28
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,583.61,478.52
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,646.44,525.38
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,704.06,565.65
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,761.46,604.66
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,811.45,637.57
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,859.95,668.81
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,900.55,693.96
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,930.96,711.77
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,961.07,729.65
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,988.09,745.34
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,1009.33,757.46
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,1027.09,767.29
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,1037.29,771.08
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,1043.75,772.55
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,1043.81,771.04
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,1040.08,767.23
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,1030.18,758.07
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,1016.57,746.71
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,997.36,732.83
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,974.65,716.81
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,944.39,695.52
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,911.22,672.44
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,875.32,646.75
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,836.74,619.35
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,792.18,587.96
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,745.65,555.24
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,695.94,519.64
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,645.2,482.51
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,589.82,441.2
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,534.1,398.58
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,444.02,330.28
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,371.21,275.02
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,326.15,238.24
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,277.95,197.67
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,229.45,158.45
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,184.9,123.44
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,137.66,88.55
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,94.12,62.05
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,66.82,51.69
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,56.47,42.8
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,44.36,32.05
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,31.68,20.51
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,17.19,3.88
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.72,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.13,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,70.91,47.16
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,125.51,96.99
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,177.85,143.32
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,234.68,193.02
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,288.71,239.71
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,358.38,297.97
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,467.84,388.28
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,597.9,491.56
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,542.28,442.95
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,461.05,374.06
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,546.86,442.13
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,651.6,521.71
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,633.36,504.21
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,623.37,493.26
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,791.66,623.04
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,955.46,737.6
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,975.53,748.13
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,992.33,757.64
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,1001.84,761.21
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,1007.8,762.55
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,1007.57,761.31
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,1003.77,757.85
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,993.09,749.94
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,978.97,739.89
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,892.47,680.43
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,800.07,611.15
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,787.41,603.38
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,772.15,593.08
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,742.3,573.15
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,710.83,551.85
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,665.36,518.66
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,620.51,485.51
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,531.92,417.51
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,454.71,357.42
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,436.98,344.44
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,414.29,326.73
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,366.06,288.45
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,322.3,253.42
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,247.13,194.45
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,186.01,147.36
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,164.39,130.25
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,143.09,113.17
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,121.1,95.57
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,104.01,82.12
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,84.86,69.9
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,67.16,54.11
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,48.91,37.47
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,30.35,20.41
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,15.31,3.95
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,14.83,5.98
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,25.06,15.42
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,38.56,27.23
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,52.39,39.2
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,68.09,52.66
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,83.75,65.86
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,115.88,92.52
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,148.33,118.86
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,144.59,115.23
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,141.13,111.93
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,247.06,198.3
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,349.22,278.27
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,342.46,271.1
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,334.7,263.84
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,358.98,281.99
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,383.14,299.72
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,302.89,237.37
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,215.4,168.63
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,365.04,286.03
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,506.78,391.36
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,421.65,326.33
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,326.6,253.91
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,406.71,315.69
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,474.04,365.84
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,514.02,395.91
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,560.93,430.78
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,591.34,454.26
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,618.34,475.19
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,537.21,414.77
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,455.49,353.5
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,456.71,355.81
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,451.31,352.59
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,482.12,378.01
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,504.8,396.14
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,369.21,291.4
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,250.78,198.36
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,203.6,161.46
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,157.5,124.78
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,209.12,165.19
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,248.34,193.03
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,212.32,161.8
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,176.9,131.25
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,146.86,109.07
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,117.86,89.9
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,91.89,76.04
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,74.86,60.9
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,56.64,44.28
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,37.82,26.9
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,22.06,9.1
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,6.01,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,10.18,2.9
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,15.29,7.4
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,20.39,11.88
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,26.44,17.11
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,32.49,22.28
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,52.53,39.31
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,72.61,56.15
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,72.15,55.55
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,71.7,54.98
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,133.58,106.06
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,197.81,157.59
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,228.42,181.59
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,259.25,205.57
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,337.71,266.85
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,404.71,317.76
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,384.83,301.15
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,364.74,284.91
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,222.46,174.54
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,99.32,75.85
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,151.14,117.91
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,203.31,159.23
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,322.4,251.74
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,433.97,334.76
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,400.86,308.99
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,368.45,284.53
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,376.61,291.04
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,384.2,296.89
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,368.18,285.08
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,352.36,273.49
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,462.17,359.74
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,558.1,432.13
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,438.9,342.1
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,332.36,260.6
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,272.57,214.89
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,216.52,171.11
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,183.64,145.34
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,151.75,120.05
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,165.25,131.29
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,176.59,140.5
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,140.71,111.75
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,106.5,84.23
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,91.47,71.95
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,76.57,59.55
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,62.73,50.39
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,48.99,38.1
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,35.77,26.01
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,22.27,13.6
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,12.51,3.15
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,4.62,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,7.4,0.59
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,11.57,4.25
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,15.75,7.89
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,19.93,11.51
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,24.12,15.09
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,20.88,12.26
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,17.63,9.43
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,32.05,21.66
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,46.5,33.79
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,64.25,48.57
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,82.02,63.24
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,92.96,72.12
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,104.05,81.09
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,136.53,107.61
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,169.29,134.07
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,185.85,147.27
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,202.42,160.45
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,163.46,128.76
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,125.13,97.46
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,194.8,154.02
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,264.99,209.97
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,243.32,192.54
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,221.9,175.46
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,181.57,143.03
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,141.84,110.87
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,283.53,225.4
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,419.63,332.09
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,356.88,282.71
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,292.11,231.7
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,282.01,224.06
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,271.9,216.31
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,252.86,201.33
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,234.21,186.63
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,236.72,189.04
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,238.56,190.86
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,196.86,157.7
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,156.61,125.43
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,170.48,137.07
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,181.99,146.5
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,176.66,140.74
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,165.49,129.66
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,140.52,109.89
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,114.17,89.87
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,91.6,76.35
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,73.86,60.35
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,56.07,44.04
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,37.86,27.18
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,22.05,10.52
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,19.37,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,52.38,11.36
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,127.41,94.64
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,202.41,160.85
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,269.94,219.76
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,346.04,284.26
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,240.2,199.03
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,98.13,77.91
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,119.01,95.33
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,139.86,112.1
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,186.14,150.19
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,244.88,197.56
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,324.37,261.45
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,419.66,335.77
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,356.61,284.4
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,304.4,241.6
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,397.96,314.85
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,506.97,396.54
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,372.39,292.74
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,243.12,190.85
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,356.51,280.01
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,460.12,358.27
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,427.96,332.79
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,396.1,308.2
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,435.29,338.36
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,473.43,367.09
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,346.83,270.86
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,218.87,171.19
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,257.27,201.86
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,295.17,231.42
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,255.31,200.31
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,216.15,169.7
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,290.64,228.98
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,358.86,281.98
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,515.07,408.46
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,628.51,495.61
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,576.29,453.75
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,523.41,411.43
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,467.13,365.08
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,408.75,315.84
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,350.78,265.78
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,294.38,215.99
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,237.95,166.35
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,184.77,120.77
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,132.31,80.03
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,84.37,51.13
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,53.95,42.6
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,49.83,38.88
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,41.4,31.02
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,33.07,23.02
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,21.08,10.23
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,10.48,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,21.19,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,57.23,20.27
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,129.95,97.67
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,202.71,162.6
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,268.75,221.35
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,342.83,285.75
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,208.54,174.99
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,34.35,23.89
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,81.16,63.79
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,131.25,105.69
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,117.96,94.19
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,105.49,83.48
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,100.36,78.95
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,95.4,74.6
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,127.03,100.61
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,158.94,126.56
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,220.2,176.15
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,282.3,225.42
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,237.42,189.0
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,193.46,153.29
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,193.74,153.42
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,194.01,153.5
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,198.16,156.74
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,202.26,159.95
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,370.29,294.34
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,530.55,417.56
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,504.91,397.0
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,479.61,377.31
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,703.69,559.04
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,881.27,695.61
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,781.87,619.5
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,685.94,543.57
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,715.77,571.03
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,728.43,584.16
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,681.23,547.25
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,632.17,508.37
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,554.26,445.48
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,483.63,387.66
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,423.74,338.61
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,370.25,294.24
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,326.19,255.64
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,280.06,214.29
