Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,230.07,171.18
2016,4,12,16,30,405.0,146.0,5.9,13.0,320.0,183.69,132.07
2016,4,12,16,45,351.0,139.0,5.8,13.0,275.5,147.82,105.05
2016,4,12,17,0,297.0,132.0,5.7,13.0,231.0,114.16,84.01
2016,4,12,17,15,258.5,113.0,5.55,13.0,188.0,85.47,70.96
2016,4,12,17,30,220.0,94.0,5.4,13.0,145.0,72.34,59.07
2016,4,12,17,45,168.0,73.0,5.25,13.0,106.5,57.26,45.17
2016,4,12,18,0,116.0,52.0,5.1,13.0,68.0,41.63,30.57
2016,4,12,18,15,58.0,31.0,5.0,12.5,39.0,26.51,14.86
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,45.0,12.5,3.05,11.5,15.5,23.36,0.0
2016,4,13,6,0,90.0,25.0,3.1,12.0,31.0,63.61,29.04
2016,4,13,6,15,196.5,42.5,3.25,12.0,70.5,138.08,104.72
2016,4,13,6,30,303.0,60.0,3.4,12.0,110.0,214.41,172.32
2016,4,13,6,45,395.0,70.0,3.55,12.5,160.0,286.41,235.85
2016,4,13,7,0,487.0,80.0,3.7,13.0,210.0,371.18,308.72
2016,4,13,7,15,541.5,88.5,3.7,13.0,262.5,439.07,366.43
2016,4,13,7,30,596.0,97.0,3.7,13.0,315.0,511.02,425.68
2016,4,13,7,45,634.5,103.5,3.7,13.5,367.0,573.36,474.68
2016,4,13,8,0,673.0,110.0,3.7,14.0,419.0,637.3,523.35
2016,4,13,8,15,484.5,167.5,3.65,14.0,403.5,579.94,474.19
2016,4,13,8,30,296.0,225.0,3.6,14.0,388.0,498.5,405.83
2016,4,13,8,45,290.0,248.5,3.55,14.0,419.0,529.31,428.59
2016,4,13,9,0,284.0,272.0,3.5,14.0,450.0,558.48,449.23
2016,4,13,9,15,236.0,299.5,3.4,14.0,454.5,538.99,431.56
2016,4,13,9,30,188.0,327.0,3.3,14.0,459.0,529.12,421.23
2016,4,13,9,45,521.5,226.5,3.2,14.5,617.0,764.0,604.07
2016,4,13,10,0,855.0,126.0,3.1,15.0,775.0,983.72,757.01
2016,4,13,10,15,863.0,128.0,3.1,15.0,804.5,1003.93,767.61
2016,4,13,10,30,871.0,130.0,3.1,15.0,834.0,1011.76,771.72
2016,4,13,10,45,876.5,131.5,3.1,15.0,856.0,1022.04,777.74
2016,4,13,11,0,882.0,133.0,3.1,15.0,878.0,1028.76,781.46
2016,4,13,11,15,666.0,242.5,3.05,15.0,810.5,940.84,720.34
2016,4,13,11,30,450.0,352.0,3.0,15.0,743.0,830.33,636.57
2016,4,13,11,45,375.0,386.5,3.0,15.5,714.5,774.19,594.13
2016,4,13,12,0,300.0,421.0,3.0,16.0,686.0,728.3,558.05
2016,4,13,12,15,592.5,280.0,3.0,16.0,801.5,861.68,661.76
2016,4,13,12,30,885.0,139.0,3.0,16.0,917.0,961.4,732.12
2016,4,13,12,45,881.0,139.5,3.05,16.0,907.5,933.7,712.82
2016,4,13,13,0,877.0,140.0,3.1,16.0,898.0,903.06,692.6
2016,4,13,13,15,872.5,139.0,3.15,16.0,881.0,867.8,669.05
2016,4,13,13,30,868.0,138.0,3.2,16.0,864.0,829.98,643.52
2016,4,13,13,45,855.5,140.0,3.3,16.0,837.5,789.56,616.18
2016,4,13,14,0,843.0,142.0,3.4,16.0,811.0,743.82,583.95
2016,4,13,14,15,833.5,140.0,3.4,15.5,780.0,694.97,548.31
2016,4,13,14,30,824.0,138.0,3.4,15.0,749.0,644.86,510.73
2016,4,13,14,45,803.0,138.5,3.45,15.0,709.5,589.51,467.21
2016,4,13,15,0,782.0,139.0,3.5,15.0,670.0,534.55,422.83
2016,4,13,15,15,765.0,135.5,3.55,15.0,627.0,476.04,374.52
2016,4,13,15,30,748.0,132.0,3.6,15.0,584.0,420.08,326.8
2016,4,13,15,45,720.5,129.0,3.65,15.0,535.5,361.79,276.18
2016,4,13,16,0,693.0,126.0,3.7,15.0,487.0,305.86,226.68
2016,4,13,16,15,661.5,120.0,3.75,14.5,436.5,249.08,176.99
2016,4,13,16,30,630.0,114.0,3.8,14.0,386.0,195.76,131.37
2016,4,13,16,45,582.5,107.0,3.9,14.0,333.5,143.58,90.93
2016,4,13,17,0,535.0,100.0,4.0,14.0,281.0,97.35,62.84
2016,4,13,17,15,474.5,90.0,3.9,13.5,229.5,64.82,52.46
2016,4,13,17,30,414.0,80.0,3.8,13.0,178.0,59.04,47.26
2016,4,13,17,45,315.0,66.5,3.75,12.5,130.5,50.15,39.02
2016,4,13,18,0,216.0,53.0,3.7,12.0,83.0,40.88,30.14
2016,4,13,18,15,119.5,33.0,3.6,12.0,48.0,27.03,15.73
2016,4,13,18,30,23.0,13.0,3.5,12.0,13.0,12.39,0.0
2016,4,13,18,45,11.5,6.5,3.45,12.0,6.5,6.2,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.5,14.0,4.0,11.5,17.5,26.3,0.0
2016,4,14,6,0,101.0,28.0,4.1,12.0,35.0,71.98,38.3
2016,4,14,6,15,215.5,45.0,4.2,12.0,76.5,148.36,113.48
2016,4,14,6,30,330.0,62.0,4.3,12.0,118.0,228.8,184.63
2016,4,14,6,45,403.5,74.5,4.45,12.5,167.0,296.6,244.98
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,371.91,310.35
2016,4,14,7,15,376.5,112.5,4.6,13.0,228.0,366.72,307.18
2016,4,14,7,30,276.0,138.0,4.6,13.0,240.0,339.8,284.62
2016,4,14,7,45,448.5,123.0,4.6,13.0,318.0,463.83,388.72
2016,4,14,8,0,621.0,108.0,4.6,13.0,396.0,598.11,497.66
2016,4,14,8,15,489.0,161.5,4.6,13.0,404.0,577.19,476.93
2016,4,14,8,30,357.0,215.0,4.6,13.0,412.0,536.47,440.88
2016,4,14,8,45,383.0,229.5,4.6,13.5,457.0,586.18,478.35
2016,4,14,9,0,409.0,244.0,4.6,14.0,502.0,649.22,524.57
2016,4,14,9,15,594.0,198.5,4.65,14.0,600.5,782.3,628.36
2016,4,14,9,30,779.0,153.0,4.7,14.0,699.0,918.5,727.16
2016,4,14,9,45,808.5,146.5,4.8,14.5,739.0,949.45,746.39
2016,4,14,10,0,838.0,140.0,4.9,15.0,779.0,983.68,768.59
2016,4,14,10,15,846.5,142.0,4.95,15.0,808.5,1004.04,781.98
2016,4,14,10,30,855.0,144.0,5.0,15.0,838.0,1021.07,793.21
2016,4,14,10,45,846.5,154.0,5.1,15.0,856.5,1026.35,796.74
2016,4,14,11,0,838.0,164.0,5.2,15.0,875.0,1027.79,797.79
2016,4,14,11,15,842.0,165.0,5.3,15.0,889.5,1028.53,798.51
2016,4,14,11,30,846.0,166.0,5.4,15.0,904.0,1025.69,796.84
2016,4,14,11,45,830.0,177.5,5.5,15.0,906.5,1010.52,786.57
2016,4,14,12,0,814.0,189.0,5.6,15.0,909.0,992.05,774.07
2016,4,14,12,15,814.0,188.5,5.7,15.0,907.5,973.79,761.77
2016,4,14,12,30,814.0,188.0,5.8,15.0,906.0,952.38,747.21
2016,4,14,12,45,845.0,166.5,5.95,15.0,905.0,934.98,735.85
2016,4,14,13,0,876.0,145.0,6.1,15.0,904.0,907.29,716.93
2016,4,14,13,15,871.5,144.0,6.2,15.0,887.0,876.72,695.58
2016,4,14,13,30,867.0,143.0,6.3,15.0,870.0,838.07,668.12
2016,4,14,13,45,850.5,147.0,6.4,15.0,843.0,792.8,635.48
2016,4,14,14,0,834.0,151.0,6.5,15.0,816.0,746.23,600.53
2016,4,14,14,15,824.0,148.5,6.55,15.0,784.0,696.9,561.95
2016,4,14,14,30,814.0,146.0,6.6,15.0,752.0,646.41,521.64
2016,4,14,14,45,801.5,142.5,6.7,15.0,714.0,592.63,477.92
2016,4,14,15,0,789.0,139.0,6.8,15.0,676.0,538.46,432.76
2016,4,14,15,15,771.0,135.5,6.85,14.5,632.5,479.11,383.0
2016,4,14,15,30,753.0,132.0,6.9,14.0,589.0,422.43,333.94
2016,4,14,15,45,737.0,124.5,7.0,14.0,542.0,363.92,281.62
2016,4,14,16,0,721.0,117.0,7.1,14.0,495.0,306.5,229.35
2016,4,14,16,15,690.0,112.0,7.1,14.0,444.0,249.11,177.55
2016,4,14,16,30,659.0,107.0,7.1,14.0,393.0,195.04,130.17
2016,4,14,16,45,616.5,100.0,7.1,14.0,340.5,141.62,88.02
2016,4,14,17,0,574.0,93.0,7.1,14.0,288.0,93.45,58.3
2016,4,14,17,15,514.0,84.0,7.0,13.5,236.0,60.71,48.81
2016,4,14,17,30,454.0,75.0,6.9,13.0,184.0,55.2,43.84
2016,4,14,17,45,366.5,62.5,6.8,13.0,136.5,47.01,36.17
2016,4,14,18,0,279.0,50.0,6.7,13.0,89.0,38.45,27.93
2016,4,14,18,15,162.0,32.5,6.55,12.5,53.0,25.39,14.7
2016,4,14,18,30,45.0,15.0,6.4,12.0,17.0,12.65,0.0
2016,4,14,18,45,22.5,7.5,6.3,12.0,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,13.0,4.4,10.5,20.5,38.8,0.0
2016,4,15,6,0,204.0,26.0,4.4,11.0,41.0,108.51,64.92
2016,4,15,6,15,323.0,38.5,4.45,11.0,85.0,182.24,140.79
2016,4,15,6,30,442.0,51.0,4.5,11.0,129.0,266.63,216.43
2016,4,15,6,45,515.0,60.0,4.55,11.5,180.5,337.65,280.22
2016,4,15,7,0,588.0,69.0,4.6,12.0,232.0,415.63,348.09
2016,4,15,7,15,638.5,75.5,4.7,12.0,286.0,483.81,406.73
2016,4,15,7,30,689.0,82.0,4.8,12.0,340.0,555.5,466.51
2016,4,15,7,45,720.0,88.5,4.9,12.5,393.0,616.84,515.31
2016,4,15,8,0,751.0,95.0,5.0,13.0,446.0,678.96,562.51
2016,4,15,8,15,777.0,99.0,4.95,13.0,497.5,731.4,600.82
2016,4,15,8,30,803.0,103.0,4.9,13.0,549.0,786.68,640.59
2016,4,15,8,45,821.0,107.0,4.85,13.5,596.5,834.33,672.64
2016,4,15,9,0,839.0,111.0,4.8,14.0,644.0,880.25,702.83
2016,4,15,9,15,854.0,113.5,4.65,14.0,686.5,919.71,728.45
2016,4,15,9,30,869.0,116.0,4.5,14.0,729.0,956.72,751.91
2016,4,15,9,45,887.0,114.5,4.4,14.5,767.5,981.06,765.06
2016,4,15,10,0,905.0,113.0,4.3,15.0,806.0,1010.78,781.89
2016,4,15,10,15,913.0,114.5,4.25,15.0,836.0,1030.95,794.14
2016,4,15,10,30,921.0,116.0,4.2,15.0,866.0,1047.63,804.11
2016,4,15,10,45,928.5,115.5,4.2,15.5,889.5,1058.03,808.69
2016,4,15,11,0,936.0,115.0,4.2,16.0,913.0,1064.74,810.91
2016,4,15,11,15,939.5,116.0,4.3,16.0,927.5,1065.26,811.29
2016,4,15,11,30,943.0,117.0,4.4,16.0,942.0,1061.95,809.48
2016,4,15,11,45,944.5,116.5,4.55,16.5,949.0,1051.3,801.88
2016,4,15,12,0,946.0,116.0,4.7,17.0,956.0,1036.91,791.82
2016,4,15,12,15,945.5,116.0,4.85,17.0,954.0,1017.46,779.82
2016,4,15,12,30,945.0,116.0,5.0,17.0,952.0,994.47,765.31
2016,4,15,12,45,945.5,113.5,5.15,17.0,943.0,966.45,747.16
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,935.09,726.5
2016,4,15,13,15,941.5,110.5,5.4,17.0,915.5,898.29,701.44
2016,4,15,13,30,937.0,110.0,5.5,17.0,897.0,858.71,674.16
2016,4,15,13,45,931.0,108.0,5.65,17.0,871.5,813.95,643.04
2016,4,15,14,0,925.0,106.0,5.8,17.0,846.0,766.94,609.84
2016,4,15,14,15,916.0,104.5,5.8,17.0,813.5,716.34,571.71
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,664.19,530.5
2016,4,15,14,45,894.0,101.5,5.85,17.0,741.5,608.44,485.62
2016,4,15,15,0,881.0,100.0,5.9,17.0,702.0,552.04,439.0
2016,4,15,15,15,865.5,98.0,5.85,17.0,657.5,493.64,389.34
2016,4,15,15,30,850.0,96.0,5.8,17.0,613.0,432.58,336.31
2016,4,15,15,45,827.5,93.0,5.75,17.0,564.0,370.99,281.7
2016,4,15,16,0,805.0,90.0,5.7,17.0,515.0,311.01,227.56
2016,4,15,16,15,777.5,86.5,5.6,16.5,463.0,251.35,174.19
2016,4,15,16,30,750.0,83.0,5.5,16.0,411.0,194.47,124.6
2016,4,15,16,45,712.5,78.0,5.45,16.0,357.5,134.2,76.87
2016,4,15,17,0,675.0,73.0,5.4,16.0,304.0,82.07,45.17
2016,4,15,17,15,620.5,66.5,5.3,15.5,250.5,46.13,35.48
2016,4,15,17,30,566.0,60.0,5.2,15.0,197.0,43.29,32.94
2016,4,15,17,45,483.0,51.0,5.15,14.5,147.5,38.09,28.11
2016,4,15,18,0,400.0,42.0,5.1,14.0,98.0,32.63,22.81
2016,4,15,18,15,265.5,28.5,5.05,13.5,59.5,22.53,12.6
2016,4,15,18,30,131.0,15.0,5.0,13.0,21.0,11.86,0.0
2016,4,15,18,45,65.5,7.5,4.95,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.4,12.5,22.0,42.94,0.0
2016,4,16,6,0,234.0,26.0,1.3,13.0,44.0,120.96,76.23
2016,4,16,6,15,344.5,38.5,1.3,13.5,88.0,191.02,146.01
2016,4,16,6,30,455.0,51.0,1.3,14.0,132.0,273.19,217.43
2016,4,16,6,45,523.5,59.5,1.3,14.5,183.0,342.25,277.17
2016,4,16,7,0,592.0,68.0,1.3,15.0,234.0,417.75,339.94
2016,4,16,7,15,640.0,74.5,1.3,15.0,287.5,484.65,394.27
2016,4,16,7,30,688.0,81.0,1.3,15.0,341.0,554.83,449.09
2016,4,16,7,45,718.0,87.0,1.3,15.5,393.5,614.81,493.28
2016,4,16,8,0,748.0,93.0,1.3,16.0,446.0,672.4,533.23
2016,4,16,8,15,773.5,97.5,1.35,16.0,497.0,728.16,571.6
2016,4,16,8,30,799.0,102.0,1.4,16.0,548.0,783.41,608.87
2016,4,16,8,45,815.0,106.5,1.5,16.5,594.5,829.74,638.71
2016,4,16,9,0,831.0,111.0,1.6,17.0,641.0,874.23,666.95
2016,4,16,9,15,845.5,113.5,1.6,17.5,683.5,912.95,689.72
2016,4,16,9,30,860.0,116.0,1.6,18.0,726.0,949.22,710.58
2016,4,16,9,45,868.5,120.0,1.65,18.5,762.0,978.78,727.53
2016,4,16,10,0,877.0,124.0,1.7,19.0,798.0,996.5,736.77
2016,4,16,10,15,885.0,125.5,1.75,19.0,827.5,1016.15,748.88
2016,4,16,10,30,893.0,127.0,1.8,19.0,857.0,1032.41,758.86
2016,4,16,10,45,906.0,124.0,1.85,19.5,881.5,1045.34,765.39
2016,4,16,11,0,919.0,121.0,1.9,20.0,906.0,1054.74,769.79
2016,4,16,11,15,922.0,121.5,1.95,20.0,920.5,1054.17,769.44
2016,4,16,11,30,925.0,122.0,2.0,20.0,935.0,1049.85,766.95
2016,4,16,11,45,933.5,118.0,2.05,20.0,943.5,1042.54,762.68
2016,4,16,12,0,942.0,114.0,2.1,20.0,952.0,1031.41,756.09
2016,4,16,12,15,941.5,113.5,2.15,20.0,950.0,1011.52,743.92
2016,4,16,12,30,941.0,113.0,2.2,20.0,948.0,988.11,729.56
2016,4,16,12,45,939.0,112.5,2.25,20.5,938.5,959.96,710.71
2016,4,16,13,0,937.0,112.0,2.3,21.0,929.0,928.6,689.74
2016,4,16,13,15,932.5,111.0,2.35,21.0,911.0,891.59,666.21
2016,4,16,13,30,928.0,110.0,2.4,21.0,893.0,851.85,640.64
2016,4,16,13,45,923.0,108.5,2.5,21.0,868.0,808.69,612.79
2016,4,16,14,0,918.0,107.0,2.6,21.0,843.0,763.21,582.89
2016,4,16,14,15,909.5,105.5,2.65,20.5,810.5,713.27,548.88
2016,4,16,14,30,901.0,104.0,2.7,20.0,778.0,661.75,511.65
2016,4,16,14,45,891.0,101.0,2.8,20.0,740.0,606.65,469.81
2016,4,16,15,0,881.0,98.0,2.9,20.0,702.0,550.63,425.84
2016,4,16,15,15,866.0,95.5,2.95,20.0,658.0,492.07,378.3
2016,4,16,15,30,851.0,93.0,3.0,20.0,614.0,430.7,327.12
2016,4,16,15,45,830.5,90.5,3.05,20.0,565.5,370.26,275.21
2016,4,16,16,0,810.0,88.0,3.1,20.0,517.0,311.19,223.28
2016,4,16,16,15,784.0,84.5,3.05,19.5,465.5,251.62,171.19
2016,4,16,16,30,758.0,81.0,3.0,19.0,414.0,194.64,122.44
2016,4,16,16,45,710.0,78.5,3.0,18.5,359.0,134.92,76.53
2016,4,16,17,0,662.0,76.0,3.0,18.0,304.0,84.47,46.82
2016,4,16,17,15,609.5,69.5,2.8,17.5,252.0,48.37,37.17
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,45.67,34.79
2016,4,16,17,45,452.0,55.5,2.4,16.5,149.0,41.89,31.25
2016,4,16,18,0,347.0,48.0,2.2,16.0,98.0,38.08,27.39
2016,4,16,18,15,173.5,34.5,2.1,15.5,59.5,26.91,16.25
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,18.77,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,14.0,0.95,14.0,23.0,41.65,0.0
2016,4,17,6,0,215.0,28.0,1.0,14.0,46.0,116.61,76.18
2016,4,17,6,15,319.5,41.0,1.1,14.0,89.0,184.89,141.61
2016,4,17,6,30,424.0,54.0,1.2,14.0,132.0,263.85,210.4
2016,4,17,6,45,494.5,63.5,1.3,14.5,182.5,333.52,270.52
2016,4,17,7,0,565.0,73.0,1.4,15.0,233.0,409.87,334.15
2016,4,17,7,15,613.0,79.5,1.35,15.0,286.0,475.53,387.34
2016,4,17,7,30,661.0,86.0,1.3,15.0,339.0,544.48,441.0
2016,4,17,7,45,697.5,90.5,1.3,15.5,392.0,605.93,486.47
2016,4,17,8,0,734.0,95.0,1.3,16.0,445.0,668.69,530.48
2016,4,17,8,15,759.5,99.5,1.3,16.5,495.0,720.67,564.57
2016,4,17,8,30,785.0,104.0,1.3,17.0,545.0,775.36,599.77
2016,4,17,8,45,805.5,106.5,1.3,17.5,592.0,822.68,629.0
2016,4,17,9,0,826.0,109.0,1.3,18.0,639.0,868.49,656.67
2016,4,17,9,15,840.5,111.5,1.35,18.5,681.0,907.02,679.7
2016,4,17,9,30,855.0,114.0,1.4,19.0,723.0,943.11,700.96
2016,4,17,9,45,869.5,114.0,1.5,19.5,760.0,965.48,713.88
2016,4,17,10,0,884.0,114.0,1.6,20.0,797.0,993.06,730.34
2016,4,17,10,15,892.0,115.5,1.65,20.0,826.5,1012.84,742.36
2016,4,17,10,30,900.0,117.0,1.7,20.0,856.0,1029.2,752.38
2016,4,17,10,45,905.5,118.5,1.75,20.5,878.5,1039.53,757.23
2016,4,17,11,0,911.0,120.0,1.8,21.0,901.0,1046.21,759.94
2016,4,17,11,15,914.5,120.5,1.8,21.0,915.5,1046.12,759.25
2016,4,17,11,30,918.0,121.0,1.8,21.0,930.0,1042.32,756.42
2016,4,17,11,45,920.0,121.0,1.8,21.5,937.0,1032.82,748.71
2016,4,17,12,0,922.0,121.0,1.8,22.0,944.0,1019.67,738.88
2016,4,17,12,15,921.5,121.0,1.7,22.5,942.5,1000.55,724.05
2016,4,17,12,30,921.0,121.0,1.6,23.0,941.0,978.0,707.24
2016,4,17,12,45,921.5,119.0,1.55,23.5,932.0,951.03,688.47
2016,4,17,13,0,922.0,117.0,1.5,24.0,923.0,920.81,667.74
2016,4,17,13,15,738.5,210.5,1.35,24.0,848.0,833.86,610.07
2016,4,17,13,30,555.0,304.0,1.2,24.0,773.0,744.71,545.45
2016,4,17,13,45,731.0,207.0,1.1,24.0,806.5,761.3,560.36
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,758.49,559.57
2016,4,17,14,15,899.0,108.0,1.05,24.0,808.0,708.9,526.38
2016,4,17,14,30,891.0,106.0,1.1,24.0,776.0,657.73,490.73
2016,4,17,14,45,882.0,103.0,1.15,24.0,738.5,603.71,451.83
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,548.69,410.76
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,490.81,366.98
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,430.09,319.18
2016,4,17,15,45,826.0,91.5,1.5,23.0,566.0,370.05,269.43
2016,4,17,16,0,808.0,88.0,1.6,23.0,518.0,311.11,219.13
2016,4,17,16,15,782.5,84.0,1.7,22.5,466.5,251.37,168.25
2016,4,17,16,30,757.0,80.0,1.8,22.0,415.0,194.17,120.3
2016,4,17,16,45,721.0,75.5,1.9,21.5,362.0,138.18,77.59
2016,4,17,17,0,685.0,71.0,2.0,21.0,309.0,82.21,43.41
2016,4,17,17,15,634.0,64.5,1.95,20.0,256.0,44.3,33.23
2016,4,17,17,30,583.0,58.0,1.9,19.0,203.0,41.38,30.76
2016,4,17,17,45,502.5,49.5,1.85,18.5,153.5,36.53,26.33
2016,4,17,18,0,422.0,41.0,1.8,18.0,104.0,31.43,21.49
2016,4,17,18,15,297.5,28.5,1.7,17.5,64.0,22.29,12.54
2016,4,17,18,30,173.0,16.0,1.6,17.0,24.0,12.61,0.0
2016,4,17,18,45,86.5,8.0,1.55,16.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.5,0.35,15.0,25.5,56.97,0.0
2016,4,18,6,0,249.0,29.0,0.4,15.0,51.0,130.5,87.57
2016,4,18,6,15,355.5,41.5,0.5,15.0,96.0,199.8,152.35
2016,4,18,6,30,462.0,54.0,0.6,15.0,141.0,281.35,222.39
2016,4,18,6,45,530.0,62.5,0.75,15.5,192.5,350.83,281.66
2016,4,18,7,0,598.0,71.0,0.9,16.0,244.0,426.62,344.07
2016,4,18,7,15,645.0,77.5,0.95,16.0,298.0,493.35,397.51
2016,4,18,7,30,692.0,84.0,1.0,16.0,352.0,563.21,451.45
2016,4,18,7,45,724.5,89.5,1.1,16.5,405.0,624.5,496.72
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,683.56,538.0
2016,4,18,8,15,782.0,99.0,1.25,17.5,509.0,738.67,574.4
2016,4,18,8,30,807.0,103.0,1.3,18.0,560.0,793.2,609.56
2016,4,18,8,45,828.0,105.0,1.4,18.5,608.0,841.09,640.08
2016,4,18,9,0,849.0,107.0,1.5,19.0,656.0,887.42,669.16
2016,4,18,9,15,863.0,109.5,1.55,19.0,698.0,926.07,693.44
2016,4,18,9,30,877.0,112.0,1.6,19.0,740.0,954.23,710.74
2016,4,18,9,45,893.5,111.0,1.7,19.5,778.0,985.85,729.73
2016,4,18,10,0,910.0,110.0,1.8,20.0,816.0,1014.65,746.75
2016,4,18,10,15,917.0,111.5,1.85,20.5,845.0,1033.75,756.84
2016,4,18,10,30,924.0,113.0,1.9,21.0,874.0,1049.33,764.84
2016,4,18,10,45,930.0,113.0,2.0,21.5,896.5,1058.65,769.65
2016,4,18,11,0,936.0,113.0,2.1,22.0,919.0,1064.26,772.26
2016,4,18,11,15,939.0,114.0,2.1,22.0,933.5,1064.15,771.57
2016,4,18,11,30,942.0,115.0,2.1,22.0,948.0,1060.23,768.66
2016,4,18,11,45,942.0,115.5,2.15,22.5,954.0,1049.05,760.48
2016,4,18,12,0,942.0,116.0,2.2,23.0,960.0,1034.18,750.12
2016,4,18,12,15,941.0,116.0,2.15,23.0,958.0,1014.24,736.91
2016,4,18,12,30,940.0,116.0,2.1,23.0,956.0,990.82,721.59
2016,4,18,12,45,932.0,119.0,2.1,23.0,944.0,960.71,702.57
2016,4,18,13,0,924.0,122.0,2.1,23.0,932.0,927.68,681.66
2016,4,18,13,15,919.5,121.5,2.1,22.5,914.5,891.49,659.84
2016,4,18,13,30,915.0,121.0,2.1,22.0,897.0,852.6,635.99
2016,4,18,13,45,900.0,124.0,2.1,22.0,869.0,806.53,605.78
2016,4,18,14,0,885.0,127.0,2.1,22.0,841.0,758.93,574.22
2016,4,18,14,15,876.0,125.5,2.1,21.5,809.0,709.99,540.49
2016,4,18,14,30,867.0,124.0,2.1,21.0,777.0,659.71,504.56
2016,4,18,14,45,845.0,126.0,2.15,21.0,736.5,603.24,462.22
2016,4,18,15,0,823.0,128.0,2.2,21.0,696.0,547.13,418.89
2016,4,18,15,15,747.0,137.0,2.25,20.5,628.0,470.46,359.83
2016,4,18,15,30,671.0,146.0,2.3,20.0,560.0,402.59,306.11
2016,4,18,15,45,663.5,133.5,2.35,20.0,516.0,347.42,259.69
2016,4,18,16,0,656.0,121.0,2.4,20.0,472.0,292.56,212.31
2016,4,18,16,15,601.0,127.5,2.45,19.5,424.5,243.44,170.92
2016,4,18,16,30,546.0,134.0,2.5,19.0,377.0,199.79,135.37
2016,4,18,16,45,510.0,123.0,2.55,18.5,327.5,150.32,97.43
2016,4,18,17,0,474.0,112.0,2.6,18.0,278.0,105.21,68.89
2016,4,18,17,15,430.0,98.5,2.6,17.5,230.0,70.45,56.55
2016,4,18,17,30,386.0,85.0,2.6,17.0,182.0,62.27,49.39
2016,4,18,17,45,319.0,69.5,2.65,16.5,137.0,52.03,40.17
2016,4,18,18,0,252.0,54.0,2.7,16.0,92.0,41.3,30.26
2016,4,18,18,15,126.0,37.5,2.65,15.5,56.5,30.57,19.64
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,18.95,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.0,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.0,26.5,55.76,0.0
2016,4,19,6,0,236.0,31.0,0.6,14.0,53.0,127.47,87.88
2016,4,19,6,15,339.5,43.5,0.6,14.0,97.0,196.47,151.1
2016,4,19,6,30,443.0,56.0,0.6,14.0,141.0,276.04,219.49
2016,4,19,6,45,522.0,63.0,0.6,14.5,193.5,348.4,280.49
2016,4,19,7,0,601.0,70.0,0.6,15.0,246.0,428.14,345.06
2016,4,19,7,15,647.0,76.5,0.65,15.0,299.5,494.41,397.77
2016,4,19,7,30,693.0,83.0,0.7,15.0,353.0,563.73,450.96
2016,4,19,7,45,724.0,88.0,0.75,15.5,405.5,623.4,494.32
2016,4,19,8,0,755.0,93.0,0.8,16.0,458.0,680.92,533.62
2016,4,19,8,15,779.5,97.5,0.9,16.5,509.0,736.06,570.44
2016,4,19,8,30,804.0,102.0,1.0,17.0,560.0,790.6,606.11
2016,4,19,8,45,812.5,109.0,1.15,17.5,604.5,833.39,633.84
2016,4,19,9,0,821.0,116.0,1.3,18.0,649.0,873.83,659.81
2016,4,19,9,15,740.5,154.5,1.3,18.0,658.5,870.56,655.52
2016,4,19,9,30,660.0,193.0,1.3,18.0,668.0,854.94,643.63
2016,4,19,9,45,758.0,164.0,1.35,18.5,734.5,929.31,691.48
2016,4,19,10,0,856.0,135.0,1.4,19.0,801.0,999.06,734.11
2016,4,19,10,15,743.0,197.5,1.4,19.0,791.0,971.26,714.16
2016,4,19,10,30,630.0,260.0,1.4,19.0,781.0,929.31,685.3
2016,4,19,10,45,752.5,202.5,1.45,19.0,841.0,992.72,727.97
2016,4,19,11,0,875.0,145.0,1.5,19.0,901.0,1037.24,755.75
2016,4,19,11,15,661.0,253.5,1.5,19.0,830.0,948.27,697.24
2016,4,19,11,30,447.0,362.0,1.5,19.0,759.0,837.17,618.11
2016,4,19,11,45,416.5,380.0,1.5,19.5,751.5,816.4,603.0
2016,4,19,12,0,386.0,398.0,1.5,20.0,744.0,786.29,580.85
2016,4,19,12,15,422.0,380.5,1.6,20.0,759.0,798.87,591.47
2016,4,19,12,30,458.0,363.0,1.7,20.0,774.0,800.62,594.5
2016,4,19,12,45,503.0,345.0,1.8,20.0,792.0,806.61,600.63
2016,4,19,13,0,548.0,327.0,1.9,20.0,810.0,808.47,603.82
2016,4,19,13,15,436.5,360.5,1.95,19.5,740.5,724.03,544.66
2016,4,19,13,30,325.0,394.0,2.0,19.0,671.0,642.0,486.47
2016,4,19,13,45,227.0,394.0,2.15,19.0,585.0,546.76,417.62
2016,4,19,14,0,129.0,394.0,2.3,19.0,499.0,462.78,355.16
2016,4,19,14,15,151.5,379.0,2.4,19.0,497.0,454.11,350.12
2016,4,19,14,30,174.0,364.0,2.5,19.0,495.0,443.18,342.71
2016,4,19,14,45,131.0,339.5,2.6,19.0,436.0,384.05,298.0
2016,4,19,15,0,88.0,315.0,2.7,19.0,377.0,330.39,257.16
2016,4,19,15,15,83.0,293.0,2.75,18.5,348.5,301.16,235.38
2016,4,19,15,30,78.0,271.0,2.8,18.0,320.0,272.64,213.73
2016,4,19,15,45,73.5,248.5,2.9,18.0,291.5,244.63,191.81
2016,4,19,16,0,69.0,226.0,3.0,18.0,263.0,217.35,170.24
2016,4,19,16,15,365.5,169.0,3.0,17.5,336.0,222.96,164.6
2016,4,19,16,30,662.0,112.0,3.0,17.0,409.0,202.07,133.59
2016,4,19,16,45,638.5,101.5,3.0,17.0,358.5,147.68,90.35
2016,4,19,17,0,615.0,91.0,3.0,17.0,308.0,96.21,57.35
2016,4,19,17,15,561.0,82.5,2.9,16.5,255.5,58.52,46.29
2016,4,19,17,30,507.0,74.0,2.8,16.0,203.0,54.63,42.88
2016,4,19,17,45,450.0,60.5,2.7,16.0,155.5,45.89,34.89
2016,4,19,18,0,393.0,47.0,2.6,16.0,108.0,36.62,26.25
2016,4,19,18,15,268.0,33.0,2.5,15.5,67.5,26.21,16.2
2016,4,19,18,30,143.0,19.0,2.4,15.0,27.0,14.95,0.0
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.5,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.0,2.0,13.5,28.5,64.02,0.0
2016,4,20,6,0,284.0,30.0,2.1,14.0,57.0,143.89,101.32
2016,4,20,6,15,386.5,41.0,2.15,14.5,102.5,212.57,164.64
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,292.83,234.58
2016,4,20,6,45,557.0,59.5,2.3,15.5,200.0,362.67,295.14
2016,4,20,7,0,625.0,67.0,2.4,16.0,252.0,438.81,358.81
2016,4,20,7,15,669.5,72.5,2.3,16.0,305.5,504.17,412.02
2016,4,20,7,30,714.0,78.0,2.2,16.0,359.0,572.39,465.4
2016,4,20,7,45,746.0,82.0,2.15,16.5,412.0,630.02,508.11
2016,4,20,8,0,778.0,86.0,2.1,17.0,465.0,690.97,550.03
2016,4,20,8,15,801.0,89.5,2.1,17.0,515.0,744.63,586.79
2016,4,20,8,30,824.0,93.0,2.1,17.0,565.0,797.53,622.32
2016,4,20,8,45,699.0,143.5,2.1,17.5,567.0,780.58,606.87
2016,4,20,9,0,574.0,194.0,2.1,18.0,569.0,741.54,575.72
2016,4,20,9,15,627.5,190.0,2.1,18.0,623.0,807.08,621.82
2016,4,20,9,30,681.0,186.0,2.1,18.0,677.0,867.5,661.68
2016,4,20,9,45,796.0,144.0,2.1,18.0,745.5,938.91,708.28
2016,4,20,10,0,911.0,102.0,2.1,18.0,814.0,1008.09,752.32
2016,4,20,10,15,759.0,187.0,2.1,18.0,795.0,975.94,729.17
2016,4,20,10,30,607.0,272.0,2.1,18.0,776.0,918.72,688.66
2016,4,20,10,45,580.0,294.5,2.15,18.5,786.0,913.68,683.37
2016,4,20,11,0,553.0,317.0,2.2,19.0,796.0,908.17,677.24
2016,4,20,11,15,737.5,218.5,2.2,19.0,868.5,988.53,734.04
2016,4,20,11,30,922.0,120.0,2.2,19.0,941.0,1046.34,770.5
2016,4,20,11,45,914.5,126.0,2.2,19.0,945.0,1033.52,761.26
2016,4,20,12,0,907.0,132.0,2.2,19.0,949.0,1017.18,750.63
2016,4,20,12,15,707.0,242.5,2.2,19.0,878.5,933.08,695.37
2016,4,20,12,30,507.0,353.0,2.2,19.0,808.0,835.97,624.97
2016,4,20,12,45,703.0,242.5,2.25,19.0,866.5,887.33,667.04
2016,4,20,13,0,899.0,132.0,2.3,19.0,925.0,916.1,686.99
2016,4,20,13,15,894.5,131.0,2.3,19.0,907.0,880.15,662.87
2016,4,20,13,30,890.0,130.0,2.3,19.0,889.0,841.62,637.47
2016,4,20,13,45,881.0,129.5,2.35,19.0,863.0,797.72,608.52
2016,4,20,14,0,872.0,129.0,2.4,19.0,837.0,751.95,577.91
2016,4,20,14,15,686.0,200.5,2.4,18.5,744.0,653.71,504.98
2016,4,20,14,30,500.0,272.0,2.4,18.0,651.0,565.35,438.14
2016,4,20,14,45,518.5,249.5,2.45,18.0,625.5,526.47,409.34
2016,4,20,15,0,537.0,227.0,2.5,18.0,600.0,485.01,377.27
2016,4,20,15,15,666.5,170.5,2.45,18.0,604.0,463.39,358.73
2016,4,20,15,30,796.0,114.0,2.4,18.0,608.0,428.85,327.67
2016,4,20,15,45,779.0,108.5,2.4,18.0,561.0,370.1,277.28
2016,4,20,16,0,762.0,103.0,2.4,18.0,514.0,312.44,226.77
2016,4,20,16,15,697.5,101.5,2.35,17.5,449.5,244.59,169.75
2016,4,20,16,30,633.0,100.0,2.3,17.0,385.0,187.41,122.67
2016,4,20,16,45,581.0,100.0,2.3,17.0,336.5,140.46,86.71
2016,4,20,17,0,529.0,100.0,2.3,17.0,288.0,99.95,62.73
2016,4,20,17,15,529.5,83.5,2.25,16.5,245.5,59.09,46.78
2016,4,20,17,30,530.0,67.0,2.2,16.0,203.0,48.37,37.36
2016,4,20,17,45,455.0,57.0,2.15,16.0,154.5,42.56,31.99
2016,4,20,18,0,380.0,47.0,2.1,16.0,106.0,36.42,26.12
2016,4,20,18,15,262.5,33.5,2.05,15.5,67.0,26.52,16.59
2016,4,20,18,30,145.0,20.0,2.0,15.0,28.0,15.73,0.0
2016,4,20,18,45,72.5,10.0,1.95,15.0,14.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,27.5,17.5,1.2,15.0,20.0,27.59,0.0
2016,4,21,6,0,55.0,35.0,1.3,15.0,40.0,60.65,41.46
2016,4,21,6,15,94.0,56.0,1.45,15.0,71.5,102.47,78.49
2016,4,21,6,30,133.0,77.0,1.6,15.0,103.0,147.93,118.12
2016,4,21,6,45,158.5,98.5,1.75,15.5,139.5,191.13,155.35
2016,4,21,7,0,184.0,120.0,1.9,16.0,176.0,236.64,193.67
2016,4,21,7,15,211.5,138.0,1.95,16.0,213.5,290.4,238.02
2016,4,21,7,30,239.0,156.0,2.0,16.0,251.0,338.14,276.65
2016,4,21,7,45,143.5,176.0,2.15,16.0,235.5,293.76,239.17
2016,4,21,8,0,48.0,196.0,2.3,16.0,220.0,239.53,192.96
2016,4,21,8,15,252.5,199.5,2.4,16.0,343.5,426.09,345.66
2016,4,21,8,30,457.0,203.0,2.5,16.0,467.0,619.29,495.2
2016,4,21,8,45,334.5,251.0,2.6,16.5,453.0,570.58,452.78
2016,4,21,9,0,212.0,299.0,2.7,17.0,439.0,512.05,404.06
2016,4,21,9,15,361.0,275.0,2.75,17.0,530.0,638.59,501.95
2016,4,21,9,30,510.0,251.0,2.8,17.0,621.0,773.02,601.1
2016,4,21,9,45,388.5,309.5,2.85,17.0,599.5,716.09,554.91
2016,4,21,10,0,267.0,368.0,2.9,17.0,578.0,666.47,514.61
2016,4,21,10,15,225.5,389.5,2.9,17.0,571.0,636.29,491.09
2016,4,21,10,30,184.0,411.0,2.9,17.0,564.0,617.73,475.6
2016,4,21,10,45,277.5,400.5,2.95,17.0,638.5,711.32,545.59
2016,4,21,11,0,371.0,390.0,3.0,17.0,713.0,790.98,603.74
2016,4,21,11,15,280.0,419.0,3.0,17.0,665.5,726.2,554.03
2016,4,21,11,30,189.0,448.0,3.0,17.0,618.0,649.11,496.11
2016,4,21,11,45,198.0,444.5,3.05,17.0,623.0,648.69,496.62
2016,4,21,12,0,207.0,441.0,3.1,17.0,628.0,647.18,495.9
2016,4,21,12,15,201.5,447.0,3.15,17.0,629.0,640.36,490.8
2016,4,21,12,30,196.0,453.0,3.2,17.0,630.0,632.71,485.17
2016,4,21,12,45,209.5,439.5,3.3,17.5,626.5,622.18,477.59
2016,4,21,13,0,223.0,426.0,3.4,18.0,623.0,610.36,469.07
2016,4,21,13,15,562.5,268.0,3.5,18.0,752.0,741.74,574.35
2016,4,21,13,30,902.0,110.0,3.6,18.0,881.0,832.35,642.77
2016,4,21,13,45,901.5,105.5,3.7,18.0,858.0,790.84,613.69
2016,4,21,14,0,901.0,101.0,3.8,18.0,835.0,746.77,583.38
2016,4,21,14,15,508.0,231.5,3.85,17.5,642.5,561.89,442.01
2016,4,21,14,30,115.0,362.0,3.9,17.0,450.0,404.36,316.6
2016,4,21,14,45,90.5,335.0,3.95,17.0,402.0,356.95,280.59
2016,4,21,15,0,66.0,308.0,4.0,17.0,354.0,312.78,246.39
2016,4,21,15,15,151.5,293.0,4.0,17.0,390.0,331.46,261.35
2016,4,21,15,30,237.0,278.0,4.0,17.0,426.0,341.5,267.99
2016,4,21,15,45,318.5,239.0,4.0,17.0,421.5,317.87,246.81
2016,4,21,16,0,400.0,200.0,4.0,17.0,417.0,284.54,216.15
2016,4,21,16,15,295.5,194.0,4.0,16.5,346.0,230.4,173.88
2016,4,21,16,30,191.0,188.0,4.0,16.0,275.0,189.45,143.96
2016,4,21,16,45,182.0,166.0,4.0,16.0,240.5,156.01,117.26
2016,4,21,17,0,173.0,144.0,4.0,16.0,206.0,123.97,93.65
2016,4,21,17,15,160.0,121.5,3.9,15.5,171.5,95.68,79.23
2016,4,21,17,30,147.0,99.0,3.8,15.0,137.0,79.46,65.0
2016,4,21,17,45,124.5,78.0,3.75,15.0,105.0,63.73,50.78
2016,4,21,18,0,102.0,57.0,3.7,15.0,73.0,47.56,35.96
2016,4,21,18,15,51.5,38.5,3.6,15.0,46.5,32.73,21.94
2016,4,21,18,30,1.0,20.0,3.5,15.0,20.0,18.37,2.04
2016,4,21,18,45,0.5,10.0,3.45,15.0,10.0,9.53,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,5.95,14.5,4.0,3.7,0.0
2016,4,22,6,0,0.0,8.0,6.0,15.0,8.0,7.4,0.27
2016,4,22,6,15,0.0,14.5,6.05,15.0,14.5,13.43,5.59
2016,4,22,6,30,0.0,21.0,6.1,15.0,21.0,19.46,10.88
2016,4,22,6,45,0.0,28.5,6.2,15.0,28.5,26.44,16.94
2016,4,22,7,0,0.0,36.0,6.3,15.0,36.0,33.42,22.94
2016,4,22,7,15,0.0,44.0,6.4,15.0,44.0,40.87,29.27
2016,4,22,7,30,0.0,52.0,6.5,15.0,52.0,48.33,35.53
2016,4,22,7,45,22.5,124.5,6.6,15.0,135.5,140.91,113.92
2016,4,22,8,0,45.0,197.0,6.7,15.0,219.0,238.18,194.51
2016,4,22,8,15,22.5,155.5,6.8,15.0,166.5,174.3,140.77
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,107.19,84.09
2016,4,22,8,45,0.0,138.5,7.05,15.5,138.5,131.13,103.45
2016,4,22,9,0,0.0,163.0,7.2,16.0,163.0,155.16,122.63
2016,4,22,9,15,3.5,185.0,7.3,16.0,187.5,179.95,142.63
2016,4,22,9,30,7.0,207.0,7.4,16.0,212.0,204.91,162.66
2016,4,22,9,45,3.5,167.5,7.5,16.0,170.0,162.19,127.65
2016,4,22,10,0,0.0,128.0,7.6,16.0,128.0,120.36,93.32
2016,4,22,10,15,17.0,234.5,7.75,16.0,249.0,241.28,191.56
2016,4,22,10,30,34.0,341.0,7.9,16.0,370.0,378.91,300.7
2016,4,22,10,45,128.5,386.0,8.05,16.0,498.0,533.15,423.85
2016,4,22,11,0,223.0,431.0,8.2,16.0,626.0,673.41,533.45
2016,4,22,11,15,148.5,427.5,8.25,15.5,558.5,591.43,468.68
2016,4,22,11,30,74.0,424.0,8.3,15.0,491.0,497.97,394.64
2016,4,22,11,45,37.0,270.0,8.4,15.0,303.5,301.28,239.76
2016,4,22,12,0,0.0,116.0,8.5,15.0,116.0,108.83,83.62
2016,4,22,12,15,27.5,263.5,8.4,15.0,288.5,282.23,224.5
2016,4,22,12,30,55.0,411.0,8.3,15.0,461.0,451.93,358.41
2016,4,22,12,45,456.5,279.0,8.25,15.0,684.5,699.74,563.5
2016,4,22,13,0,858.0,147.0,8.2,15.0,908.0,895.08,716.58
2016,4,22,13,15,854.5,146.0,8.05,15.0,891.5,865.83,693.92
2016,4,22,13,30,851.0,145.0,7.9,15.0,875.0,828.6,666.01
2016,4,22,13,45,843.0,145.0,7.8,15.0,851.0,786.56,634.55
