Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,0,835.0,145.0,7.7,15.0,827.0,742.68,600.95
2016,4,22,14,15,827.0,143.0,7.65,15.0,797.0,695.33,563.22
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,646.64,523.73
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,597.03,482.99
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,545.2,439.34
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,488.29,391.02
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,431.7,341.59
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,374.06,289.41
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,316.66,236.5
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,258.23,183.12
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,198.41,130.14
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,143.91,86.36
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,94.47,55.01
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,54.3,43.09
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,51.49,40.61
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,47.59,36.88
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,41.9,31.33
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,31.04,20.81
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,20.68,4.7
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,11.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,65.42,19.28
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,143.27,105.13
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,211.11,166.52
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,288.93,235.48
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,356.29,294.74
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,429.4,357.03
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,493.09,410.16
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,559.6,463.78
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,618.07,509.74
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,677.23,554.13
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,726.69,589.65
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,778.71,626.55
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,822.18,655.78
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,863.74,683.42
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,900.44,707.95
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,934.72,730.62
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,957.94,745.83
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,986.92,765.22
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,1005.25,776.67
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,1020.2,785.94
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,962.38,743.68
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,878.62,678.15
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,964.77,743.36
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,1028.39,785.51
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,1017.45,776.9
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,1003.03,766.61
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,984.17,753.99
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,962.02,739.11
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,933.62,720.11
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,902.38,699.07
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,867.34,675.91
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,829.73,650.59
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,786.64,621.17
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,741.83,589.96
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,694.56,554.0
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,644.43,514.9
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,590.78,472.11
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,537.04,428.03
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,481.03,381.42
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,425.48,333.79
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,364.7,280.33
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,308.61,229.81
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,252.18,179.09
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,198.73,132.18
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,147.13,91.31
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,101.31,62.4
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,62.74,50.42
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,58.17,46.41
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,51.69,40.39
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,44.93,33.89
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,32.56,22.16
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,20.7,6.03
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,50.96,19.04
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,109.65,81.03
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,172.26,136.6
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,251.62,206.38
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,322.98,269.48
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,402.92,338.84
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,389.93,328.17
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,354.38,297.45
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,508.64,426.8
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,676.91,562.78
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,731.46,603.26
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,785.65,643.18
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,831.46,674.89
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,880.87,708.87
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,918.16,734.53
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,953.01,758.26
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,983.38,777.38
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,1010.9,794.35
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,1020.53,800.28
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,1035.73,810.44
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,1043.47,815.65
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,1047.62,818.46
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,1047.11,818.94
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,1043.0,816.91
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,1029.46,808.13
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,1012.54,796.93
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,993.73,784.12
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,971.7,768.92
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,945.61,750.87
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,910.16,725.73
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,815.15,654.18
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,723.38,581.02
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,739.23,596.88
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,743.04,602.49
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,695.16,565.3
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,646.42,526.7
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,594.0,483.38
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,541.65,439.22
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,486.43,391.75
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,432.27,344.21
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,377.07,294.75
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,321.43,243.99
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,265.62,194.16
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,213.31,148.46
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,160.97,105.76
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,111.53,72.24
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,71.79,58.94
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,66.31,54.08
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,57.76,46.15
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,48.81,37.62
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,35.32,24.75
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,22.26,8.1
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,12.87,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,83.24,39.55
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,179.97,135.27
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,249.2,199.48
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,328.66,271.61
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,398.0,333.91
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,472.84,398.94
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,535.91,453.07
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,603.56,509.24
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,663.05,556.56
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,722.78,601.87
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,776.09,641.0
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,822.1,673.87
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,867.15,704.47
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,910.16,733.05
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,946.98,758.38
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,981.08,781.61
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,1008.23,798.52
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,1031.97,812.97
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,1049.89,824.86
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,1064.24,834.34
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,1072.93,838.67
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,1077.85,840.45
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,1075.89,838.79
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,1070.13,834.61
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,1058.18,826.47
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,1042.57,815.83
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,1022.35,801.66
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,998.68,785.05
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,969.16,764.22
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,936.67,741.2
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,899.72,714.81
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,860.1,686.3
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,816.45,654.59
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,770.66,621.01
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,720.79,582.6
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,669.44,541.39
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,614.83,496.63
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,559.58,450.23
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,499.29,398.68
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,441.05,347.42
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,380.8,293.44
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,322.09,239.88
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,263.14,186.57
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,202.73,133.28
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,147.1,88.1
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,96.04,54.84
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,52.67,41.63
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,50.19,39.47
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,45.78,35.31
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,41.18,30.78
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,30.51,20.66
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,20.43,7.85
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,12.39,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.53,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,76.62,40.92
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,146.7,110.86
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,210.82,168.62
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,285.29,234.81
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,351.45,292.83
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,420.24,351.35
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,418.31,350.06
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,398.55,333.18
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,501.5,417.11
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,609.29,501.91
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,603.81,493.58
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,581.52,472.72
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,615.85,497.4
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,648.48,520.08
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,666.71,531.38
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,682.23,540.65
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,761.2,598.62
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,829.57,647.46
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,817.27,635.97
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,789.7,614.39
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,791.24,615.03
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,790.64,613.96
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,724.27,563.42
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,646.02,503.87
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,690.25,539.66
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,741.38,579.56
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,754.71,591.23
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,765.13,600.91
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,798.94,629.13
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,820.65,648.28
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,826.47,656.71
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,819.92,654.59
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,739.04,591.84
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,663.24,531.29
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,659.39,530.88
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,642.33,518.9
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,591.18,477.21
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,539.3,433.98
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,481.16,384.63
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,425.8,336.3
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,368.97,285.7
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,313.01,234.94
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,256.8,184.6
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,203.59,137.85
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,151.35,95.43
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,103.62,63.78
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,62.61,50.7
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,59.39,47.89
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,52.24,41.26
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,45.5,34.78
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,33.99,23.79
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,21.99,9.64
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,15.44,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,82.94,47.33
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,152.14,114.57
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,216.84,172.62
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,294.54,241.34
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,178.57,148.13
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,27.84,18.33
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,32.96,22.72
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,38.09,27.04
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,122.24,98.5
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,222.32,181.34
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,123.6,98.8
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,40.0,28.1
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,317.88,262.77
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,595.28,485.46
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,472.46,384.52
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,342.33,276.16
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,683.71,560.02
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,998.69,802.41
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,1018.88,815.22
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,1035.76,826.84
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,1042.96,831.46
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,1046.49,833.55
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,1047.15,833.23
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,1044.22,830.42
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,932.91,746.33
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,814.31,649.79
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,903.89,724.86
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,977.38,781.29
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,949.17,760.23
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,918.15,737.46
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,882.21,710.97
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,843.91,682.6
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,802.03,651.51
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,757.99,617.57
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,709.24,578.58
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,659.36,537.96
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,605.33,493.33
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,550.94,447.38
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,491.79,396.46
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,435.53,346.72
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,377.56,294.73
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,321.4,243.55
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,264.23,191.78
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,210.28,144.02
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,149.79,104.15
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,127.96,98.93
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,101.44,85.23
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,87.05,72.38
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,66.37,53.68
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,46.23,35.3
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,34.74,24.45
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,22.75,10.81
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,13.82,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,19.22,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,88.82,54.0
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,157.87,120.14
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,222.41,178.51
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,299.89,247.66
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,367.82,307.72
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,441.69,371.14
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,505.19,424.73
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,571.34,478.87
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,631.25,525.7
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,689.42,568.44
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,741.56,605.86
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,792.98,641.89
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,838.89,673.3
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,883.13,702.93
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,920.24,726.88
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,946.86,742.99
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,978.72,761.67
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,1007.98,778.21
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,1025.87,788.65
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,1040.32,796.82
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,1048.31,799.52
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,1052.61,799.85
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,1052.12,799.29
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,1047.95,796.41
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,1036.69,787.68
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,1021.89,776.69
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,1002.6,764.82
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,979.94,750.77
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,953.83,734.19
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,924.45,715.14
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,889.24,693.08
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,851.32,668.7
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,808.4,638.97
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,763.3,607.23
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,714.52,571.06
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,664.2,531.76
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,610.33,488.54
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,556.04,443.77
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,497.01,394.72
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,439.97,345.64
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,380.53,293.44
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,323.37,242.08
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,261.77,186.74
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,206.35,137.54
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,152.22,93.61
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,103.53,61.64
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,59.02,47.49
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,56.47,45.29
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,52.37,41.41
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,46.17,35.44
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,35.49,25.29
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,24.35,12.61
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,14.77,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,9.53,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,68.08,42.73
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,125.55,96.17
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,186.52,150.02
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,263.75,217.56
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,242.04,201.4
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,207.3,172.13
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,294.16,245.96
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,381.27,318.49
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,397.33,329.88
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,397.6,328.47
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,576.33,474.6
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,755.56,614.44
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,800.94,646.19
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,845.1,677.63
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,882.12,702.9
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,917.06,726.54
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,946.76,744.87
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,980.46,765.94
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,999.68,779.07
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,1015.69,790.16
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,956.4,748.51
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,882.19,690.41
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,961.25,755.19
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,1027.31,803.72
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,1017.52,796.71
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,1004.32,787.64
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,903.43,713.73
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,799.09,630.89
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,862.45,685.33
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,909.0,721.93
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,873.52,696.17
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,835.64,668.84
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,792.66,636.29
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,748.03,601.52
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,699.67,563.72
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,650.17,524.26
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,570.97,459.7
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,501.55,402.36
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,439.87,351.9
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,385.5,306.99
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,361.2,282.65
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,320.51,241.89
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,264.84,192.06
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,212.16,145.75
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,160.22,103.25
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,112.52,70.9
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,69.27,56.66
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,64.36,52.37
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,57.35,45.88
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,50.0,38.87
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,38.22,27.66
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,26.99,15.02
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,6.67,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,37.27,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,115.03,74.95
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,191.5,146.08
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,259.44,207.83
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,336.55,276.77
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,403.85,336.02
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,476.16,397.53
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,539.48,450.69
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,602.65,502.3
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,661.32,547.25
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,720.32,590.18
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,772.37,627.47
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,823.41,663.35
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,861.24,687.52
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,903.43,714.51
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,939.02,737.66
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,971.93,758.7
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,1000.58,775.45
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,1026.25,789.99
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,1044.01,800.57
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,1058.21,808.79
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,1065.67,811.39
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,1069.41,811.62
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,1067.37,809.19
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,1061.58,804.38
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,1050.58,796.67
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,1035.92,786.61
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,1015.75,772.89
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,992.15,756.9
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,962.23,736.56
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,929.38,714.18
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,893.07,689.28
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,854.09,662.38
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,810.64,631.14
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,765.06,598.18
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,715.76,562.33
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,664.95,523.32
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,610.81,480.75
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,555.86,436.35
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,498.89,389.72
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,438.74,339.15
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,379.45,287.27
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,321.32,235.29
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,262.74,183.16
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,206.55,133.93
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,150.98,88.86
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,95.06,51.05
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,46.57,35.72
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,44.59,34.05
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,41.2,30.92
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,37.67,27.48
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,30.25,20.47
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,22.41,11.71
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,13.34,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,17.72,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,49.5,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,118.43,78.42
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,193.05,145.94
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,259.3,204.57
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,334.45,269.43
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,399.73,324.26
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,469.45,380.36
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,532.1,428.8
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,594.68,475.32
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,651.51,515.67
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,708.5,553.91
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,760.36,587.55
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,811.27,619.74
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,855.14,645.23
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,889.98,664.19
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,925.94,682.7
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,959.34,698.98
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,986.58,710.95
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,1010.72,720.75
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,1028.01,729.96
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,1041.86,737.25
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,1050.17,741.13
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,1054.84,742.98
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,1053.77,745.24
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,1049.03,745.25
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,1038.17,740.93
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,1023.76,734.1
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,1003.9,725.56
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,980.69,714.63
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,952.46,699.39
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,921.23,681.73
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,885.81,661.14
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,847.75,638.39
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,804.16,610.56
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,758.61,580.83
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,710.4,547.93
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,660.68,512.01
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,607.24,471.19
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,553.23,428.71
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,494.34,381.76
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,437.63,334.86
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,379.31,284.87
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,322.52,235.06
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,264.95,184.68
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,205.74,133.74
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,151.0,89.85
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,100.69,56.57
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,53.35,41.71
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,50.08,38.95
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,46.12,35.3
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,41.98,31.32
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,33.33,23.21
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,23.42,12.84
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,11.83,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,12.77,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,33.56,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,98.05,66.6
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,163.28,124.94
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,201.0,160.39
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,231.17,188.5
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,294.47,242.2
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,355.49,292.66
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,388.33,318.69
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,407.26,333.02
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,425.52,345.73
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,438.88,354.09
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,554.86,444.2
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,669.74,529.52
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,769.33,599.14
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,863.98,660.98
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,900.08,681.36
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,933.85,700.46
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,964.41,717.49
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,992.35,732.71
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,1001.49,737.18
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,1016.2,745.59
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,950.51,700.96
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,859.65,634.16
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,951.8,701.57
