Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,1021.62,744.74
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,877.36,648.73
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,715.01,532.0
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,704.44,528.0
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,692.55,521.39
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,633.13,479.58
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,582.67,443.43
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,545.61,418.07
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,509.63,392.91
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,473.36,366.63
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,441.3,343.13
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,419.66,327.32
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,397.96,311.26
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,371.27,291.19
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,344.88,271.14
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,313.28,247.21
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,282.74,223.82
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,271.14,214.28
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,252.54,198.46
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,219.45,171.94
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,187.79,146.57
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,136.71,107.19
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,90.91,71.73
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,76.97,63.25
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,63.35,51.27
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,55.75,44.33
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,55.16,43.39
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,43.23,32.11
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,28.56,17.36
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,14.65,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,17.16,7.96
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,28.79,18.64
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,44.0,32.04
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,59.61,45.7
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,76.75,60.34
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,93.84,74.64
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,127.13,102.57
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,161.16,130.67
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,146.74,118.15
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,132.42,105.76
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,234.22,189.85
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,333.69,269.29
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,439.23,352.2
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,537.06,426.87
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,551.71,435.46
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,564.62,443.22
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,555.38,433.39
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,544.25,422.37
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,574.68,443.91
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,604.55,464.42
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,662.2,506.17
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,731.01,554.33
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,730.29,551.75
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,728.17,548.9
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,736.21,553.85
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,742.51,557.47
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,737.77,554.85
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,731.4,551.24
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,745.49,563.75
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,759.75,575.92
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,732.97,558.21
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,704.72,539.54
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,658.47,505.54
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,613.36,472.07
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,576.9,446.3
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,539.97,419.52
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,473.08,369.04
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,414.57,324.34
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,331.78,261.17
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,261.14,206.78
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,259.69,205.55
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,250.07,196.88
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,201.62,159.03
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,160.48,127.57
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,150.09,114.92
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,130.7,96.71
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,106.27,88.76
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,93.49,77.73
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,77.18,63.12
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,60.4,47.84
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,44.16,32.84
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,28.45,17.45
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,14.68,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,10.19,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,36.41,23.09
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,63.84,47.49
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,98.33,77.52
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,134.62,109.06
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,179.31,147.35
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,220.39,182.13
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,262.22,216.67
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,305.39,251.57
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,321.76,263.42
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,335.74,273.09
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,388.67,314.49
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,443.25,356.09
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,503.01,400.61
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,577.52,454.64
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,601.97,470.07
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,624.96,484.61
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,606.65,469.04
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,599.3,461.58
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,589.89,453.29
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,579.12,444.09
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,612.93,468.63
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,645.92,491.98
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,670.98,510.8
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,694.72,528.73
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,741.34,562.89
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,774.96,587.63
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,774.09,588.46
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,770.87,587.92
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,754.95,577.71
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,741.42,569.09
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,709.29,546.48
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,680.62,526.16
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,677.37,526.03
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,665.88,519.38
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,614.55,481.13
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,564.64,443.51
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,518.31,407.83
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,475.27,374.05
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,437.11,343.64
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,395.9,309.51
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,342.37,265.51
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,297.79,228.64
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,254.9,192.07
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,211.94,155.42
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,166.6,121.8
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,137.02,103.34
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,107.46,89.95
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,92.9,77.19
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,76.91,62.9
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,60.46,47.92
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,44.23,33.03
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,28.54,17.84
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,14.73,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,13.92,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,45.33,30.05
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,83.26,63.28
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,120.12,95.61
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,159.37,129.85
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,200.18,164.69
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,243.68,201.08
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,271.93,223.99
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,298.84,245.2
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,327.45,267.44
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,355.23,288.6
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,444.02,359.51
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,551.02,441.79
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,438.96,350.74
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,317.11,251.05
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,505.6,400.77
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,702.03,546.79
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,844.04,651.39
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,970.33,737.16
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,947.3,719.21
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,907.82,688.17
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,970.44,732.55
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,1021.19,763.69
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,1020.26,762.02
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,1015.9,758.79
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,825.47,625.77
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,618.54,470.21
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,711.32,542.27
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,795.15,604.14
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,854.9,651.44
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,898.02,682.62
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,863.42,658.86
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,826.44,634.06
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,784.25,605.42
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,740.39,574.77
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,692.87,539.86
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,644.19,503.29
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,546.98,427.47
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,468.68,365.74
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,423.82,330.7
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,380.19,295.79
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,359.04,275.0
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,319.2,235.8
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,263.9,187.76
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,211.36,142.56
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,160.31,101.41
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,113.84,69.8
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,69.96,56.65
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,62.33,49.96
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,56.06,44.29
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,49.5,38.15
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,39.0,28.4
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,28.04,17.55
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,14.14,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.91,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.7,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,11.11,3.35
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,18.54,10.0
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,27.83,18.18
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,37.14,26.33
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,47.39,35.19
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,57.66,43.93
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,141.87,115.66
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,229.27,188.12
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,160.95,130.64
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,89.72,70.2
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,168.28,135.53
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,249.61,201.15
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,200.78,160.71
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,152.67,120.93
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,142.69,112.63
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,132.89,104.42
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,211.9,168.37
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,292.2,231.6
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,270.36,213.76
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,248.74,196.46
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,280.97,221.3
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,313.07,245.55
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,239.97,188.27
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,168.18,131.38
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,192.91,151.3
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,217.47,170.75
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,245.14,192.47
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,272.5,213.82
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,282.43,221.51
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,292.11,229.09
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,192.09,150.52
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,93.48,71.28
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,299.15,237.65
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,489.41,382.85
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,405.84,317.94
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,328.74,258.5
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,296.68,234.1
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,265.69,210.16
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,278.3,220.41
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,287.41,227.33
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,260.73,206.16
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,234.51,185.31
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,208.51,164.38
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,183.0,143.79
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,164.24,118.78
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,122.61,78.98
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,80.32,66.03
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,70.97,58.02
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,62.72,50.58
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,54.04,42.55
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,42.48,31.73
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,31.71,20.91
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,7.15,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,13.92,0.24
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,41.06,27.37
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,68.75,51.79
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,101.42,80.27
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,135.82,110.15
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,179.4,147.39
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,218.84,180.66
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,212.16,174.49
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,209.91,171.57
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,176.5,142.89
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,150.44,120.17
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,139.74,111.06
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,129.48,102.32
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,171.75,136.74
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,214.57,171.02
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,293.12,233.5
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,363.43,288.06
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,307.2,242.69
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,242.32,190.71
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,203.72,159.98
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,165.65,129.41
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,103.33,79.14
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,42.05,29.05
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,69.23,51.33
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,96.62,73.55
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,99.91,76.01
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,103.19,78.48
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,140.95,108.9
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,178.54,138.82
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,118.9,91.17
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,59.85,43.42
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,246.12,193.25
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,426.9,331.3
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,352.79,274.29
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,280.6,218.95
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,192.5,150.34
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,105.36,80.75
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,118.64,91.8
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,131.76,102.61
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,167.49,131.91
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,201.44,159.62
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,208.16,165.1
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,208.16,165.06
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,162.44,128.79
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,114.13,90.16
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,126.28,99.77
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,129.1,101.83
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,107.88,85.68
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,91.14,75.62
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,68.02,55.07
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,50.09,38.88
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,40.04,29.46
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,29.55,19.12
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,15.94,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,17.16,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,45.78,15.83
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,99.37,71.1
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,166.14,128.42
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,225.67,180.27
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,293.12,238.06
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,197.43,161.93
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,73.09,56.64
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,130.14,104.86
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,197.78,160.42
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,262.6,212.72
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,341.31,274.52
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,265.64,212.72
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,189.49,150.04
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,311.3,247.81
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,428.55,337.62
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,421.97,330.39
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,414.09,323.03
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,364.95,284.9
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,304.08,237.55
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,376.51,293.24
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,437.22,338.44
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,525.32,404.01
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,624.79,475.59
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,716.17,542.48
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,793.86,598.76
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,771.4,582.58
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,747.9,566.42
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,757.83,575.07
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,765.12,581.57
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,711.53,542.87
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,659.67,505.19
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,557.41,429.59
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,462.27,357.71
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,482.67,374.8
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,496.74,386.42
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,496.98,387.7
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,493.19,385.67
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,459.62,360.37
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,425.94,334.59
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,407.33,320.46
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,383.26,300.85
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,361.2,278.83
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,320.65,237.9
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,264.66,187.73
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,210.99,140.24
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,145.58,99.32
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,135.19,106.12
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,112.04,89.03
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,94.65,78.79
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,65.69,53.04
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,40.92,30.77
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,34.15,24.38
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,27.0,17.18
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,13.26,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,21.08,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,56.37,23.84
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,118.77,86.8
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,185.27,144.88
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,246.62,199.49
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,316.26,260.48
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,206.49,171.83
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,52.06,39.19
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,68.87,53.55
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,86.17,68.04
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,96.23,76.12
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,106.31,84.11
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,115.41,91.38
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,124.53,98.62
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,198.3,159.01
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,273.85,219.28
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,278.29,221.93
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,282.64,224.77
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,332.83,263.33
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,371.65,292.33
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,410.66,321.82
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,449.44,350.81
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,426.76,332.18
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,404.07,313.9
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,469.01,363.45
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,532.87,410.99
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,619.31,475.97
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,692.18,529.87
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,689.44,527.83
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,691.83,529.92
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,710.13,544.45
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,724.5,555.86
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,691.58,531.99
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,658.77,508.3
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,583.84,452.44
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,513.44,399.25
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,530.6,414.49
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,539.01,422.08
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,558.5,439.54
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,553.77,436.07
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,439.57,345.58
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,359.68,283.1
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,292.09,230.18
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,238.08,188.43
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,180.89,143.39
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,131.98,105.02
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,107.31,84.91
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,82.77,64.61
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,70.62,54.63
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,58.56,46.82
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,44.79,34.47
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,47.04,36.22
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,38.05,27.83
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,29.5,19.4
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.84,1.2
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,22.55,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,64.59,30.63
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,124.31,90.76
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,193.99,151.56
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,256.1,206.84
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,329.53,270.67
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,303.02,250.62
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,244.29,201.63
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,210.3,172.86
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,170.13,137.92
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,185.7,150.38
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,201.27,162.54
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,247.89,199.84
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,286.34,229.88
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,323.63,258.15
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,361.28,286.17
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,483.56,380.7
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,596.64,464.68
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,618.92,478.01
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,640.17,491.24
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,690.37,526.12
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,726.92,550.87
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,688.27,520.7
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,660.56,498.67
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,682.03,514.2
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,702.19,528.32
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,633.97,477.75
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,557.68,421.53
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,593.64,449.1
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,618.69,468.01
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,651.96,494.19
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,685.64,520.29
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,584.17,446.0
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,490.15,376.11
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,454.51,350.57
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,420.05,325.25
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,409.88,318.3
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,398.79,310.42
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,375.95,293.45
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,353.06,276.27
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,337.36,264.9
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,316.67,249.16
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,263.37,207.57
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,212.45,167.97
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,186.88,148.29
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,158.07,125.81
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,136.69,108.92
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,116.42,92.75
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,99.35,78.83
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,83.04,68.53
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,60.57,48.51
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,46.88,36.09
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,37.99,27.82
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,29.45,19.47
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,14.81,2.17
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,29.11,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,81.83,42.1
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,143.21,104.63
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,214.06,166.7
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,277.75,223.66
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,348.89,285.84
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,261.81,216.73
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,118.42,95.12
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,138.52,112.02
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,158.98,128.74
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,164.7,132.67
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,170.33,136.49
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,186.08,148.91
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,201.97,161.32
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,285.6,227.84
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,362.18,286.68
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,422.12,332.24
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,495.94,387.16
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,515.11,399.9
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,533.64,412.45
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,418.45,325.3
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,305.96,238.45
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,310.4,241.64
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,314.75,244.28
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,340.69,263.89
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,376.76,290.85
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,412.81,317.9
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,447.96,344.07
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,464.67,356.57
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,480.47,368.51
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,472.39,362.94
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,463.98,357.27
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,451.86,348.57
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,439.67,339.82
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,448.5,347.46
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,455.33,353.42
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,435.2,338.58
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,414.79,323.52
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,358.66,280.68
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,306.05,240.26
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,277.76,218.59
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,250.4,197.4
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,214.53,169.42
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,176.42,139.5
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,161.24,127.94
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,146.35,116.45
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,123.51,98.1
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,101.21,79.97
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,86.79,68.23
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,72.77,59.42
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,49.14,38.37
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,42.29,32.06
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,35.57,25.75
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,28.49,18.74
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,13.99,2.5
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,24.01,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,68.92,37.42
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,124.4,91.8
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,188.85,148.41
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,142.51,114.88
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,70.43,54.97
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,88.55,70.55
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,106.64,85.78
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,132.22,107.2
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,158.21,128.66
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,171.76,139.45
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,185.38,150.2
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,214.8,173.94
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,244.6,197.67
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,255.73,205.55
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,266.78,213.34
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,329.68,262.82
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,382.08,303.09
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,387.16,305.48
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,391.92,307.85
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,416.93,326.5
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,441.67,344.7
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,461.84,359.38
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,481.58,373.69
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,578.13,446.28
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,661.03,506.74
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,613.89,469.91
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,558.31,427.83
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,532.05,408.78
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,506.11,389.64
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,565.62,435.61
