Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,614.29,472.65
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,551.18,425.59
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,488.31,378.67
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,493.17,383.66
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,493.2,384.61
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,442.19,346.04
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,394.67,309.9
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,404.7,318.85
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,410.02,323.37
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,335.9,265.95
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,272.58,216.81
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,286.06,226.56
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,287.27,224.51
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,227.72,178.19
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,180.57,143.28
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,148.21,117.88
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,123.48,98.69
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,105.73,84.47
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,89.34,74.4
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,72.41,59.27
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,55.29,43.74
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,40.37,30.1
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,25.07,15.95
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,13.91,3.1
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.86,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,28.3,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,80.33,45.79
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,138.19,102.12
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,207.13,162.73
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,143.72,115.82
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,53.98,40.89
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,67.47,52.55
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,80.96,63.97
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,158.8,130.25
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,237.23,195.54
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,193.98,158.18
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,143.02,114.45
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,164.58,132.0
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,186.33,149.43
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,202.75,162.38
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,219.26,175.34
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,274.45,219.49
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,343.06,273.37
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,373.15,295.86
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,403.13,318.18
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,482.67,379.92
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,574.95,449.73
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,627.83,489.8
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,679.92,529.34
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,682.66,531.36
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,684.31,532.91
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,761.24,592.41
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,832.27,646.16
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,817.25,634.45
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,800.67,622.12
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,780.71,608.94
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,758.61,594.04
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,709.84,556.61
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,661.34,519.27
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,633.37,498.61
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,604.97,477.31
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,597.33,473.34
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,581.65,462.45
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,581.04,463.51
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,564.81,450.31
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,509.11,403.96
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,453.32,356.23
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,392.47,302.52
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,335.48,250.71
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,277.76,198.07
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,221.97,147.75
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,166.31,100.52
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,113.35,62.04
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,62.97,38.6
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,43.26,33.31
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,40.63,30.91
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,37.87,28.26
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,32.74,23.33
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,27.36,17.9
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,18.29,6.48
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,10.48,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,14.52,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,32.18,16.65
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,68.05,49.28
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,103.57,80.22
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,138.77,111.3
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,175.62,143.44
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,211.2,173.96
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,247.77,204.66
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,212.5,174.41
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,171.14,138.42
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,271.8,221.69
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,381.48,309.05
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,596.42,481.57
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,815.03,641.16
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,851.92,661.63
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,893.2,686.32
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,788.78,609.5
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,646.72,498.61
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,623.82,480.9
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,611.23,469.5
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,833.23,637.39
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,1025.94,766.83
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,904.06,679.81
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,748.98,563.28
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,904.56,681.75
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,1030.45,766.28
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,1019.35,757.93
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,1004.91,748.97
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,986.22,737.26
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,964.38,723.48
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,935.13,705.15
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,903.34,684.97
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,868.81,662.69
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,831.88,638.49
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,791.18,611.31
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,748.56,582.41
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,702.76,549.14
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,655.28,513.47
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,480.15,377.41
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,344.17,269.39
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,345.62,271.77
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,343.71,270.28
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,322.46,252.42
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,292.43,226.61
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,197.23,152.91
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,120.29,94.89
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,113.35,89.55
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,106.26,83.93
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,90.98,71.51
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,76.14,62.18
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,58.33,46.37
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,48.92,37.81
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,40.49,30.01
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,32.45,22.24
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,20.77,8.71
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,10.48,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,27.93,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,79.9,48.39
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,135.35,100.16
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,202.73,158.74
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,266.58,215.45
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,336.25,276.29
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,249.63,206.31
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,127.27,102.02
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,246.04,202.41
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,371.7,305.44
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,338.17,275.42
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,296.25,238.72
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,414.44,334.17
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,541.24,432.66
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,709.85,564.45
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,882.97,688.44
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,917.59,709.58
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,941.81,724.43
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,972.69,742.89
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,1001.16,759.49
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,845.14,648.45
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,643.91,493.96
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,641.59,492.88
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,638.22,489.91
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,856.77,660.09
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,1038.22,788.53
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,1028.03,782.62
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,1014.4,775.86
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,995.95,764.75
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,974.25,751.27
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,848.2,660.73
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,717.27,557.43
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,797.7,626.45
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,849.88,668.14
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,807.98,638.19
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,764.06,606.87
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,661.89,526.19
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,573.2,454.02
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,576.55,458.88
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,562.88,448.05
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,456.76,362.08
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,381.64,301.77
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,369.58,287.51
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,334.73,250.12
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,278.02,198.85
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,223.38,149.88
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,168.99,104.01
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,113.83,63.48
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,65.55,40.03
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,49.13,38.4
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,46.39,35.91
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,43.52,33.17
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,37.78,27.69
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,31.74,21.68
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,20.35,8.92
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,11.44,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,27.3,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,78.24,48.58
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,132.01,98.35
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,196.78,154.79
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,256.53,208.01
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,323.7,266.77
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,389.46,322.55
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,456.66,377.82
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,515.59,425.48
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,576.53,473.31
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,633.55,516.04
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,691.51,557.33
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,740.22,591.24
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,785.08,621.8
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,829.27,650.53
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,872.01,677.77
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,906.17,699.91
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,937.93,720.33
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,959.94,732.59
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,987.67,748.79
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,1005.24,759.85
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,1019.54,768.87
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,1027.92,772.59
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,1032.85,774.15
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,1032.25,774.04
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,1028.15,771.73
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,1018.58,764.41
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,1005.61,754.92
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,987.39,743.72
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,965.97,730.32
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,940.0,713.74
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,911.03,694.97
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,877.57,674.12
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,841.52,651.33
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,801.18,623.87
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,758.58,594.45
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,712.19,560.74
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,664.28,523.92
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,612.72,483.54
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,560.48,441.47
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,434.09,341.22
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,347.29,273.09
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,327.2,255.91
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,303.25,234.0
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,272.88,201.6
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,221.62,148.93
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,169.04,105.23
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,121.07,70.86
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,74.24,47.44
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,56.93,45.17
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,53.75,42.32
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,50.42,39.16
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,41.94,31.32
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,33.95,23.64
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,21.91,10.5
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,11.44,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,42.14,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,103.0,64.38
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,161.4,118.9
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,231.88,180.28
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,295.43,236.27
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,365.79,296.46
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,428.48,348.84
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,494.96,402.29
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,553.26,448.66
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,615.03,496.28
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,671.05,536.32
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,727.14,574.67
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,776.78,607.53
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,825.29,639.03
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,861.41,661.71
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,901.72,687.15
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,936.01,708.81
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,967.69,728.6
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,994.5,744.05
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,1018.27,757.48
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,1034.85,767.21
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,1048.02,774.84
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,1055.67,777.49
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,1059.71,777.94
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,1058.08,776.36
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,1052.83,772.61
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,1041.55,765.5
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,1026.79,756.25
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,1007.18,743.88
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,984.3,729.4
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,957.31,712.52
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,927.29,693.51
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,892.23,670.92
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,854.55,646.32
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,812.64,618.5
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,768.69,588.91
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,721.22,555.53
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,672.2,518.9
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,619.94,479.04
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,566.84,437.38
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,511.69,393.55
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,456.48,348.22
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,395.26,296.4
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,338.51,246.79
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,281.5,196.82
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,226.53,148.87
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,171.65,103.69
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,115.84,63.22
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,66.96,39.2
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,48.15,36.91
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,45.77,34.87
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,43.29,32.59
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,37.53,27.25
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,31.47,21.38
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,21.47,10.45
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,14.3,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,7.15,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,39.6,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,93.89,59.84
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,149.58,110.93
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,218.9,171.03
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,280.08,225.01
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,347.99,283.29
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,409.96,334.55
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,475.84,386.74
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,534.38,431.29
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,594.63,475.24
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,649.78,513.49
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,702.95,547.48
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,751.7,580.09
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,799.48,611.59
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,840.76,637.07
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,880.12,660.99
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,913.78,682.87
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,937.17,697.99
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,884.01,661.23
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,801.35,598.79
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,918.64,685.08
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,1018.34,749.54
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,910.61,676.89
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,769.84,574.05
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,750.08,560.91
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,728.99,545.72
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,730.77,547.7
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,731.06,548.5
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,696.29,523.59
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,669.21,504.09
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,716.89,541.33
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,756.26,571.73
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,806.35,614.8
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,835.34,638.85
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,700.93,540.01
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,579.3,445.46
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,632.65,492.81
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,659.93,518.02
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,561.17,440.05
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,483.77,378.39
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,474.39,371.83
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,446.09,347.04
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,336.35,260.51
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,269.27,211.36
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,259.3,194.39
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,223.07,151.34
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,169.05,115.57
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,146.05,108.97
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,97.36,69.84
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,55.04,43.48
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,51.36,40.2
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,47.45,36.56
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,40.98,30.53
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,33.07,22.99
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,22.24,11.48
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,13.34,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,6.67,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,35.26,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,82.06,53.43
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,141.92,107.13
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,208.83,166.16
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,269.03,220.65
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,336.58,280.95
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,402.46,338.64
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,471.3,397.68
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,519.8,438.29
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,567.22,476.79
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,567.19,473.94
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,560.94,465.34
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,684.69,566.45
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,810.59,663.5
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,856.8,695.46
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,901.57,726.25
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,937.83,751.11
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,971.64,774.01
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,999.4,791.1
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,1015.3,799.51
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,1032.7,810.65
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,1046.8,819.47
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,1055.47,824.83
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,1060.7,827.87
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,1058.88,826.35
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,1053.57,822.48
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,1042.8,813.29
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,1028.65,801.83
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,1009.79,788.64
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,987.75,773.23
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,875.31,690.75
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,758.71,597.64
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,773.28,612.88
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,781.36,622.58
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,733.26,586.07
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,685.68,549.55
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,690.55,556.86
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,680.35,551.07
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,589.5,476.23
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,513.27,412.74
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,458.19,367.66
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,406.84,324.92
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,368.62,290.44
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,322.01,247.19
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,270.82,202.1
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,223.85,161.21
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,176.96,123.52
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,138.21,96.21
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,102.97,75.75
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,91.45,76.35
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,79.35,65.54
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,66.77,54.08
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,53.69,42.06
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,40.18,29.41
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,27.33,15.87
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.0,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.67,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,40.68,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,94.0,62.44
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,150.61,113.91
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,219.02,174.33
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,282.62,231.96
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,351.99,293.96
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,415.47,349.44
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,483.07,406.85
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,470.46,395.78
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,438.13,367.34
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,576.65,482.96
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,715.24,594.77
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,762.1,629.22
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,811.11,665.19
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,852.37,694.98
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,891.67,723.09
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,926.67,747.58
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,959.22,770.13
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,987.36,788.06
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,1004.02,797.5
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,1020.87,808.46
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,1034.45,817.11
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,1041.65,821.5
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,1045.38,823.53
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,1044.62,822.19
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,1040.42,818.5
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,1030.32,810.96
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,1016.89,801.15
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,997.81,787.33
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,975.65,771.36
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,948.67,751.89
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,918.88,730.38
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,884.26,705.25
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,847.23,678.24
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,805.75,647.76
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,762.49,615.74
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,716.69,579.63
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,668.11,540.56
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,616.15,498.14
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,563.81,454.46
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,509.02,408.55
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,454.59,361.65
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,398.88,311.99
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,340.42,259.33
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,284.69,208.63
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,231.43,160.64
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,178.28,115.11
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,128.17,77.19
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,81.95,52.61
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,61.3,49.64
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,57.47,46.19
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,52.39,41.46
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,44.82,34.31
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,36.93,26.65
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,25.4,14.65
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,14.25,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,8.1,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,25.01,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,60.73,39.76
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,100.52,75.59
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,144.94,114.52
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,189.21,153.7
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,236.97,195.38
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,282.53,234.64
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,331.31,275.83
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,351.88,292.05
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,358.29,296.23
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,441.51,363.93
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,520.85,427.21
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,543.36,442.9
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,562.57,456.02
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,542.79,436.83
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,504.93,403.89
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,531.15,424.03
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,556.69,443.34
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,664.42,527.05
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,762.09,601.14
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,811.7,636.93
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,849.87,664.53
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,875.6,680.75
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,899.12,695.3
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,883.51,682.5
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,865.73,668.49
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,860.4,664.54
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,852.94,659.03
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,792.11,613.33
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,738.8,572.79
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,745.8,580.05
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,752.62,586.64
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,723.97,565.68
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,694.46,544.12
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,648.03,509.16
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,605.33,476.66
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,572.14,451.66
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,538.51,425.96
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,504.93,400.19
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,470.36,373.09
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,430.58,341.24
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,390.86,308.83
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,373.41,290.95
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,338.9,255.38
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,274.11,201.52
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,227.51,164.66
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,181.63,121.7
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,125.57,74.14
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,79.08,49.26
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,57.07,45.65
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,53.9,42.83
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,50.56,39.69
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,42.84,32.53
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,35.3,25.3
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,24.56,14.22
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,14.27,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,8.1,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,42.86,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,98.6,66.1
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,153.33,115.31
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,218.63,172.35
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,281.14,227.73
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,348.82,286.45
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,328.62,271.77
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,277.95,229.96
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,314.82,260.2
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,351.59,289.36
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,348.56,284.49
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,330.23,267.38
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,411.69,332.12
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,486.3,389.84
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,682.68,544.14
