Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,873.46,682.09
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,907.26,702.98
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,938.69,723.57
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,969.73,742.48
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,990.16,754.06
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,1007.05,764.78
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,1020.71,773.44
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,1027.51,778.05
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,1030.87,780.52
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,1029.28,779.37
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,1024.28,776.06
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,1013.41,768.92
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,999.28,759.68
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,980.56,747.74
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,958.78,733.72
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,867.63,670.36
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,771.36,596.27
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,812.09,632.95
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,833.19,650.74
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,741.74,582.45
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,656.31,515.28
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,591.03,465.26
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,532.32,419.54
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,487.39,385.01
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,444.47,351.54
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,420.18,333.0
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,391.95,310.28
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,358.3,281.28
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,320.65,247.39
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,281.35,208.73
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,227.57,156.32
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,174.85,113.92
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,132.01,84.21
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,91.74,62.08
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,70.94,58.04
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,62.89,50.86
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,54.39,43.11
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,44.29,33.75
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,33.69,23.81
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,23.73,13.66
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,13.38,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,8.1,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,41.77,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,95.72,64.43
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,148.61,111.94
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,211.2,166.83
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,198.15,160.92
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,170.04,139.21
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,204.88,168.74
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,241.08,198.68
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,275.02,226.32
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,309.01,253.48
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,390.16,319.88
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,488.78,398.29
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,479.05,387.41
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,451.44,363.03
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,487.55,389.62
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,523.57,415.45
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,613.93,484.44
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,694.74,544.81
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,845.77,660.96
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,973.54,750.44
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,990.13,759.56
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,1003.57,767.47
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,1012.7,772.89
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,1018.57,776.22
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,1017.57,774.65
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,1013.18,770.94
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,922.8,707.31
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,816.55,624.95
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,789.7,605.91
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,768.15,589.89
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,762.0,586.61
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,756.74,583.72
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,795.21,617.03
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,819.09,637.35
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,782.42,610.57
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,743.0,581.87
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,696.91,547.63
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,649.64,511.75
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,550.04,432.97
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,471.36,369.98
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,386.06,304.19
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,314.0,248.44
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,288.9,228.69
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,263.63,208.38
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,210.36,166.56
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,167.54,133.45
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,140.14,111.65
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,114.02,90.67
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,98.7,78.25
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,83.77,69.17
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,61.86,49.74
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,48.51,37.71
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,42.56,32.17
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,35.21,25.17
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,24.49,14.44
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,13.35,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,8.1,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,4.16,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,8.33,0.97
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,14.82,6.81
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,21.32,12.57
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,28.76,19.1
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,36.21,25.57
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,44.13,32.36
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,52.06,39.07
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,94.68,75.1
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,138.92,111.88
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,215.34,175.15
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,288.63,234.32
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,331.61,268.27
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,375.49,302.57
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,361.53,289.9
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,345.96,276.14
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,425.44,338.88
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,519.04,410.64
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,526.08,413.64
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,519.56,406.97
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,490.36,383.57
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,460.47,359.68
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,419.98,328.24
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,379.73,296.83
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,483.9,377.53
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,596.67,461.94
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,537.94,416.23
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,489.82,378.87
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,470.97,364.75
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,452.25,350.61
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,553.22,429.13
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,641.84,496.36
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,574.48,445.2
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,510.43,396.6
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,447.75,349.29
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,390.05,305.13
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,372.54,292.74
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,355.1,280.16
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,350.02,276.76
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,343.59,272.13
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,298.65,236.96
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,256.2,203.62
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,222.53,177.12
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,186.02,148.16
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,163.46,130.53
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,141.72,113.42
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,131.16,105.03
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,120.52,96.48
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,104.31,83.28
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,88.55,73.7
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,63.68,51.56
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,47.56,37.02
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,42.01,31.77
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,35.19,25.19
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,25.27,15.23
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,14.97,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,9.05,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,46.19,1.98
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,106.28,71.84
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,160.25,120.39
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,226.98,179.16
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,287.41,233.17
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,354.16,291.5
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,228.48,190.05
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,58.59,44.53
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,76.45,59.66
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,94.8,74.92
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,115.2,91.53
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,135.65,107.95
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,141.24,112.18
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,146.86,116.46
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,161.2,127.91
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,175.63,139.36
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,218.06,173.43
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,260.86,207.35
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,300.34,238.37
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,352.06,278.62
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,295.27,233.55
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,251.1,198.35
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,264.54,208.52
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,277.87,218.43
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,401.73,315.22
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,516.27,402.04
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,527.46,410.01
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,537.9,417.86
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,546.9,424.94
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,554.92,431.33
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,527.49,409.99
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,500.53,389.11
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,487.25,379.84
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,473.59,370.16
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,390.82,306.6
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,311.52,244.78
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,292.15,230.05
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,273.05,215.34
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,284.61,225.01
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,295.95,234.4
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,269.38,214.01
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,243.6,194.12
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,191.91,152.8
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,137.56,108.93
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,139.0,110.72
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,140.08,112.19
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,142.82,113.78
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,145.01,115.05
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,123.46,98.45
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,104.8,88.15
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,74.04,60.81
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,48.32,37.7
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,42.8,32.48
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,35.94,25.87
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,26.44,16.32
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,17.49,0.0
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,39.01,3.15
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,88.76,60.47
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,146.27,110.74
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,209.34,165.9
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,268.06,218.04
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,333.63,275.21
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,291.58,241.6
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,230.13,189.26
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,230.77,189.34
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,236.58,193.11
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,360.27,295.74
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,496.18,404.55
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,634.46,514.13
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,780.77,624.15
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,823.22,651.14
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,860.07,674.36
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,894.58,696.63
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,926.85,717.09
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,952.76,731.93
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,975.9,744.8
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,993.09,754.58
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,1007.19,762.31
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,1016.05,767.0
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,1021.64,769.63
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,1020.88,768.6
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,1016.79,765.5
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,1007.83,757.87
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,995.6,748.21
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,858.46,651.89
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,717.19,544.91
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,625.64,478.51
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,543.35,416.93
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,532.14,410.62
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,520.36,403.41
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,449.18,349.85
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,383.47,299.82
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,393.79,308.99
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,401.91,316.12
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,497.24,395.52
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,562.08,446.91
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,509.16,403.52
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,456.44,359.29
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,398.52,309.07
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,345.06,261.35
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,290.59,212.79
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,238.36,166.28
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,187.11,122.53
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,139.62,86.35
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,93.7,60.03
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,67.07,54.58
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,63.15,51.1
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,58.78,47.06
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,51.05,39.82
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,42.98,32.06
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,31.35,20.54
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,17.49,0.0
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,38.48,5.08
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,86.31,59.66
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,143.79,109.28
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,207.44,164.1
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,266.75,215.97
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,332.91,272.56
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,393.81,323.53
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,463.5,379.7
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,522.32,424.6
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,583.08,469.1
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,639.97,509.37
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,697.97,548.75
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,746.55,579.86
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,794.39,609.65
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,834.72,632.31
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,877.66,656.07
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,912.02,675.65
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,944.02,693.55
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,974.71,710.15
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,994.81,719.95
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,1011.31,730.15
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,1024.56,738.46
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,1032.94,743.6
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,1037.93,746.73
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,1036.97,750.51
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,1032.57,751.76
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,1022.29,747.44
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,1008.69,740.64
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,990.89,732.15
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,969.97,721.23
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,942.85,706.21
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,912.99,688.83
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,880.01,668.18
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,844.54,645.44
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,804.4,619.03
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,762.3,590.79
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,716.88,559.26
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,669.99,524.95
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,619.94,486.26
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,567.11,444.51
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,513.18,400.45
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,459.33,355.22
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,403.82,307.64
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,349.32,259.77
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,294.43,211.45
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,237.0,161.21
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,183.74,116.13
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,133.88,78.35
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,86.46,51.56
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,58.0,45.9
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,54.87,43.17
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,51.56,40.13
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,45.73,34.77
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,38.21,27.7
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,27.57,17.35
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,16.52,0.0
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,44.98,8.32
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,101.05,69.38
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,155.58,117.1
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,220.8,173.65
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,282.69,227.67
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,348.95,284.13
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,410.17,335.02
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,475.3,387.29
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,533.41,433.27
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,593.23,479.24
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,647.8,519.08
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,702.83,557.05
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,748.96,587.02
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,796.96,617.69
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,797.21,614.69
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,783.54,601.12
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,865.58,657.87
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,945.0,709.09
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,970.9,722.92
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,985.28,729.65
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,1002.48,739.81
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,1016.52,747.94
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,1024.77,753.02
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,1029.67,756.1
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,1029.18,756.39
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,1025.3,754.61
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,1015.62,747.7
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,1002.69,738.77
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,984.68,729.35
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,963.65,717.89
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,935.68,700.69
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,905.25,681.66
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,872.72,660.65
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,837.83,637.8
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,801.26,613.53
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,759.18,585.07
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,713.28,552.65
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,666.09,518.36
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,616.04,480.14
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,565.31,440.32
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,485.75,377.09
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,421.18,325.27
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,381.23,290.96
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,333.29,248.34
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,287.6,207.2
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,239.32,163.5
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,185.78,124.96
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,155.92,109.51
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,106.35,71.99
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,62.67,49.81
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,58.92,46.66
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,54.93,43.12
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,47.1,36.0
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,39.72,29.04
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,28.73,18.42
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,18.32,1.73
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,10.48,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,47.57,10.73
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,107.01,73.99
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,162.49,122.73
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,228.82,180.34
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,292.27,236.07
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,360.2,294.31
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,421.39,344.94
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,486.2,396.48
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,544.96,442.38
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,605.36,487.99
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,659.19,526.3
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,713.19,562.28
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,759.86,593.88
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,808.35,626.4
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,849.3,652.6
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,888.39,677.3
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,922.96,699.46
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,955.1,719.92
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,979.53,734.48
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,1000.87,747.04
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,1009.31,751.99
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,1023.35,760.89
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,1030.6,765.95
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,1034.44,768.95
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,1033.42,768.32
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,1029.03,765.65
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,1018.8,759.24
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,1005.35,750.83
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,987.42,739.51
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,966.49,726.24
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,939.52,708.88
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,915.79,693.71
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,881.5,671.54
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,844.89,647.57
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,805.55,621.4
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,764.18,593.33
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,674.7,525.26
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,596.29,464.54
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,590.14,461.87
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,570.78,447.17
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,517.18,404.29
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,463.82,360.39
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,375.91,290.22
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,316.27,244.22
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,276.27,210.49
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,236.49,176.7
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,192.07,137.09
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,146.15,98.11
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,109.75,76.6
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,86.81,71.54
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,71.63,58.2
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,55.63,43.92
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,48.6,37.48
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,41.25,30.53
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,30.3,19.91
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,19.88,3.56
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,11.44,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,49.73,12.79
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,112.3,77.72
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,168.28,126.96
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,237.54,187.07
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,298.56,240.95
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,365.79,298.77
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,290.82,239.21
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,185.49,150.72
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,241.39,197.21
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,309.87,252.4
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,382.5,309.79
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,470.94,377.58
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,510.75,406.53
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,550.28,435.17
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,726.89,569.67
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,898.29,687.54
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,925.21,703.1
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,956.67,723.26
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,981.2,737.31
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,1002.66,749.37
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,1019.86,759.49
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,1033.79,767.59
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,1041.32,772.24
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,1045.42,774.84
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,932.01,697.56
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,791.98,593.64
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,783.41,588.58
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,773.37,581.38
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,769.73,579.43
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,764.21,576.14
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,672.0,508.02
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,580.55,439.86
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,734.64,561.73
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,852.53,648.24
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,812.36,620.64
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,770.07,592.6
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,629.49,487.67
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,510.73,395.55
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,475.87,370.08
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,440.2,343.14
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,416.9,325.28
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,392.19,305.35
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,359.92,278.7
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,324.19,248.25
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,272.86,207.66
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,229.06,173.83
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,184.39,141.02
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,150.81,118.12
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,128.71,101.26
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,109.13,90.72
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,93.18,76.86
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,76.9,62.44
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,62.78,49.79
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,45.75,34.34
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,30.12,19.77
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.91,1.46
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.15,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,50.86,14.22
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,115.36,79.49
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,172.75,129.96
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,239.65,188.13
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,301.17,242.28
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,368.95,300.33
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,280.14,229.65
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,135.77,108.57
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,160.03,128.71
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,184.81,148.63
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,206.87,165.72
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,238.15,189.86
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,271.82,216.03
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,305.92,242.21
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,326.25,256.75
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,346.42,271.07
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,378.22,294.75
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,410.08,318.16
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,509.37,392.06
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,597.39,455.31
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,537.33,409.22
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,463.8,353.8
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,531.65,404.67
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,610.02,461.15
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,611.27,461.02
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,611.72,460.96
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,740.73,555.5
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,862.15,640.14
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,848.88,631.01
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,833.35,621.62
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,726.17,544.6
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,626.2,471.29
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,579.93,438.81
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,535.37,406.71
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,537.88,410.07
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,537.82,411.14
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,494.08,379.03
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,452.34,348.26
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,417.89,322.83
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,384.53,297.88
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,352.61,273.7
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,319.38,248.31
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,283.03,220.34
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,248.71,193.8
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,213.74,167.0
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,181.17,142.0
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,176.05,136.14
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,159.36,121.09
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,110.1,76.01
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,52.2,40.58
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,49.62,38.37
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,46.88,35.88
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,42.18,31.58
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,37.25,26.86
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,27.87,17.9
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,18.89,4.8
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
