Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,52.91,16.03
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,120.02,82.94
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,177.54,133.79
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,244.69,192.57
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,306.94,247.8
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,375.43,307.06
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,358.81,295.03
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,319.97,262.88
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,462.59,380.14
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,623.0,506.33
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,676.1,543.94
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,731.54,581.57
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,781.14,615.16
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,829.65,647.39
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,651.59,513.11
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,413.2,324.15
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,704.77,553.67
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,971.03,739.39
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,997.71,751.95
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,1021.41,764.91
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,1038.98,775.29
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,1053.21,783.59
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,977.05,732.28
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,876.48,657.71
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,978.15,733.8
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,1058.95,785.82
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,1048.07,776.67
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,1033.81,766.39
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,956.13,715.49
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,867.13,649.93
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,847.55,638.29
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,825.93,624.46
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,852.8,650.16
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,862.08,659.72
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,821.66,632.26
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,779.36,603.57
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,734.06,570.69
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,685.75,534.54
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,634.5,495.31
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,582.63,454.58
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,473.34,369.34
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,392.12,306.13
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,315.03,246.38
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,251.4,197.8
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,237.19,185.92
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,215.08,167.1
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,172.54,134.84
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,136.54,108.13
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,119.17,94.62
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,102.79,85.51
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,86.79,71.53
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,70.64,57.19
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,54.72,42.93
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,38.62,28.32
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,25.54,16.11
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,12.05,1.48
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,6.2,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,53.91,17.34
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,123.65,85.73
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,182.53,137.71
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,252.08,198.4
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,191.26,154.76
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,96.6,76.89
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,116.98,94.04
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,137.9,111.18
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,160.78,129.86
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,184.05,148.57
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,229.28,184.65
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,268.05,214.76
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,279.45,222.76
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,290.4,230.42
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,301.45,237.77
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,312.26,244.84
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,361.85,282.56
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,411.89,319.77
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,520.6,400.38
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,618.46,470.03
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,638.91,482.62
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,658.47,495.18
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,627.09,470.4
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,594.6,445.27
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,844.41,629.96
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,1057.86,768.58
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,1048.04,758.66
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,1034.82,749.73
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,800.13,593.52
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,547.0,408.3
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,537.45,403.77
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,527.53,397.12
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,535.07,403.65
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,537.11,406.12
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,522.96,396.16
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,507.98,385.57
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,510.75,389.85
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,507.91,389.62
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,463.26,356.44
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,419.68,323.89
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,367.86,284.68
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,323.93,251.25
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,297.86,231.24
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,271.74,210.8
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,235.66,183.12
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,202.26,157.56
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,171.83,134.0
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,143.83,112.47
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,124.12,97.41
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,111.06,92.03
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,68.03,54.54
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,45.88,35.0
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,41.14,30.69
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,36.14,25.94
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,27.99,18.12
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,18.85,6.03
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,8.58,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,59.92,20.77
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,125.42,86.13
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,182.74,136.35
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,250.16,194.48
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,311.84,248.05
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,379.46,304.82
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,440.58,353.91
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,504.92,403.22
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,456.68,364.69
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,380.2,303.2
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,496.99,394.09
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,622.25,485.78
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,612.79,473.26
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,587.13,450.6
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,749.65,569.08
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,897.5,664.52
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,931.03,681.47
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,962.02,698.18
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,936.99,680.27
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,884.7,642.95
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,873.61,634.87
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,858.72,623.8
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,873.12,632.78
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,885.21,639.9
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,888.45,643.22
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,889.36,645.09
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,968.29,704.6
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,1026.09,742.49
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,1007.72,731.99
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,986.14,720.12
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,956.68,702.92
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,924.7,683.81
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,892.06,663.56
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,856.85,641.31
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,817.13,616.01
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,775.27,588.79
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,683.75,521.38
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,603.44,460.13
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,537.05,410.45
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,479.9,366.99
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,428.76,328.11
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,381.61,291.89
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,313.0,239.75
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,255.36,196.51
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,222.53,171.67
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,191.73,148.28
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,166.69,128.9
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,142.92,110.57
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,128.86,100.24
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,110.38,90.37
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,73.95,59.01
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,47.41,35.89
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,42.75,31.7
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,37.85,27.09
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,29.3,19.01
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,19.63,6.88
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,11.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.86,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,12.05,0.52
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,21.34,11.67
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,35.91,24.49
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,50.94,37.58
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,67.48,51.82
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,83.98,65.81
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,101.49,80.26
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,118.98,94.4
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,157.79,126.26
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,205.74,164.93
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,261.71,209.59
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,320.0,255.11
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,364.21,288.51
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,420.56,330.38
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,433.7,337.9
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,433.71,336.02
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,544.06,418.57
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,658.32,500.05
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,488.19,374.12
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,303.69,233.66
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,329.67,254.03
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,367.13,281.62
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,555.19,421.91
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,741.55,552.0
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,644.72,480.8
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,548.58,411.15
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,638.91,477.14
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,723.85,536.05
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,526.88,396.0
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,330.87,251.13
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,376.78,286.06
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,415.87,314.28
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,522.18,393.84
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,616.42,461.9
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,594.29,446.37
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,569.55,429.74
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,511.17,387.29
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,457.02,347.59
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,527.59,404.76
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,568.43,435.76
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,449.02,344.34
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,365.16,280.84
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,296.52,229.02
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,240.54,186.83
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,219.05,170.53
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,197.63,153.97
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,159.54,124.68
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,129.44,101.76
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,113.3,89.12
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,97.61,80.3
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,61.93,49.19
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,47.29,36.26
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,42.64,32.03
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,37.74,27.38
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,28.72,18.84
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,18.79,6.9
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,14.17,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,62.99,23.33
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,123.12,85.07
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,179.58,134.83
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,246.05,192.77
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,306.47,246.15
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,372.68,303.01
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,260.56,213.99
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,95.54,75.06
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,123.89,98.7
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,152.51,121.94
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,188.47,151.05
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,225.3,180.44
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,280.17,223.84
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,327.18,260.32
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,336.85,266.31
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,345.99,272.01
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,319.48,250.74
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,282.29,221.26
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,307.9,240.62
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,345.12,268.41
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,481.74,373.34
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,631.2,483.13
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,672.47,512.48
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,723.46,548.98
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,759.25,574.8
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,793.3,599.29
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,799.37,603.98
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,803.4,607.51
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,797.28,603.63
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,783.35,594.52
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,742.45,563.16
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,707.28,535.86
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,609.94,464.63
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,521.52,398.63
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,558.94,429.09
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,589.76,453.54
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,501.83,387.23
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,422.63,327.01
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,392.2,304.52
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,362.57,282.23
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,320.38,250.5
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,280.5,220.24
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,226.07,177.84
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,178.27,140.39
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,158.64,125.06
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,139.55,110.03
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,121.59,95.68
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,103.78,81.3
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,88.61,69.08
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,73.58,59.61
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,62.02,49.49
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,50.2,38.99
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,37.24,27.4
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,36.76,26.66
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,28.66,18.87
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,19.59,7.81
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,15.83,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,63.04,23.64
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,121.49,83.54
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,176.52,132.26
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,241.09,188.91
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,299.41,241.03
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,363.28,296.72
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,256.63,211.62
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,97.54,76.9
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,153.92,124.2
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,220.73,179.0
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,275.68,223.1
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,332.97,268.19
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,329.23,263.6
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,323.52,257.58
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,303.48,240.77
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,272.37,215.31
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,367.78,290.24
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,454.31,356.17
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,450.19,350.93
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,445.37,345.63
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,580.57,448.64
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,716.07,547.47
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,727.89,554.13
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,738.32,560.68
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,694.37,527.59
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,660.1,501.44
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,724.47,549.11
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,776.97,587.12
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,655.34,497.63
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,538.45,410.4
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,539.77,412.37
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,540.22,413.04
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,523.31,400.81
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,506.3,388.57
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,529.07,406.88
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,545.88,420.33
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,521.58,402.59
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,496.66,384.41
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,443.65,344.49
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,394.36,307.11
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,371.56,289.93
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,347.81,271.54
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,282.34,221.01
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,220.1,173.05
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,200.8,158.49
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,177.1,140.18
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,152.74,121.06
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,129.54,102.76
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,117.45,93.27
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,105.32,87.73
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,89.72,74.13
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,73.98,60.19
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,58.12,45.99
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,42.08,31.45
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,28.32,18.7
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,13.91,4.17
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,7.15,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,13.35,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,59.79,22.92
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,114.8,79.21
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,170.89,128.46
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,235.89,185.43
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,295.09,238.01
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,360.12,294.36
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,262.0,215.74
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,110.72,87.83
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,130.17,103.97
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,149.76,119.79
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,231.59,186.72
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,310.67,249.53
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,339.41,271.18
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,368.11,292.72
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,455.9,360.08
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,535.45,419.26
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,743.14,579.94
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,934.06,714.31
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,961.03,730.59
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,985.25,746.54
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,1002.6,757.5
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,1016.76,766.45
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,1024.66,770.27
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,1029.12,771.93
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,950.36,717.98
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,851.09,642.23
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,939.1,711.22
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,1005.93,755.92
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,874.86,663.47
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,732.45,554.76
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,647.38,492.92
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,570.9,435.73
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,501.37,385.17
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,438.37,338.46
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,505.87,391.67
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,563.85,436.18
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,483.15,374.64
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,409.98,318.67
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,380.84,296.95
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,352.44,275.45
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,274.35,215.11
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,203.4,159.62
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,211.81,166.72
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,218.72,172.36
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,197.87,156.17
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,181.95,143.83
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,142.81,112.81
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,99.61,78.12
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,83.62,65.04
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,67.72,54.45
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,56.73,44.82
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,45.53,34.86
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,42.18,31.78
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,42.46,31.67
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,32.41,22.14
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,21.94,10.1
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,18.92,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,70.49,27.67
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,131.9,90.74
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,187.42,140.6
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,252.36,198.42
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,169.54,136.72
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,46.46,34.17
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,55.79,42.16
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,65.13,49.99
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,148.02,120.06
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,233.1,190.36
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,208.48,169.0
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,175.31,140.65
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,229.12,184.64
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,294.9,237.41
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,304.09,243.45
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,312.96,249.35
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,340.04,270.26
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,367.11,290.98
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,578.83,459.37
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,782.35,613.72
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,690.79,540.76
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,593.81,463.93
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,628.08,489.39
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,661.57,513.48
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,693.76,537.72
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,733.67,567.28
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,696.06,538.85
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,667.06,516.79
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,682.46,529.15
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,701.16,543.62
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,670.85,521.11
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,645.71,502.44
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,668.83,521.77
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,683.78,534.63
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,695.39,545.51
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,698.55,549.73
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,633.77,499.47
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,573.12,452.18
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,559.46,442.69
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,536.89,425.14
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,466.21,368.79
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,408.98,323.03
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,364.3,286.42
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,321.78,251.17
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,272.27,211.85
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,226.86,176.91
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,199.28,150.09
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,166.84,119.76
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,130.38,98.53
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,111.02,92.8
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,95.77,79.51
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,80.23,65.73
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,66.73,53.62
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,50.11,38.53
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,34.53,24.09
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,18.57,7.95
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,9.53,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,13.56,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,60.32,23.9
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,114.93,79.77
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,168.73,127.2
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,235.16,185.7
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,295.07,239.37
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,360.95,297.18
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,252.62,209.3
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,93.51,73.6
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,117.53,93.59
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,141.61,113.24
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,221.58,179.47
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,298.88,242.17
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,378.01,305.57
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,450.11,362.37
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,381.96,305.75
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,320.93,254.59
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,360.53,285.46
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,400.35,315.95
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,351.62,277.05
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,292.69,230.18
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,446.37,351.1
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,602.77,469.27
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,518.05,403.49
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,444.92,346.43
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,389.94,304.24
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,327.18,255.55
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,328.32,256.58
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,329.32,257.38
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,459.95,359.26
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,585.93,454.66
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,588.39,456.78
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,589.6,458.46
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,475.98,371.85
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,370.91,290.25
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,288.04,226.17
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,208.41,163.41
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,228.66,179.85
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,248.34,195.7
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,238.04,187.76
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,227.78,179.9
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,220.03,174.36
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,212.22,168.73
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,201.54,160.45
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,190.88,152.14
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,194.15,154.63
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,198.35,157.56
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,183.73,143.5
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,168.16,128.82
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,139.22,106.22
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,102.11,85.33
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,72.63,59.32
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,46.91,36.38
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,42.69,32.43
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,38.24,28.1
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,30.68,20.81
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,21.94,10.66
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,13.34,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,19.58,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,70.38,27.89
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,130.74,89.84
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,184.99,138.61
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,248.09,194.78
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,306.76,247.88
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,370.84,304.61
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,300.48,248.7
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,180.62,147.13
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,200.15,163.15
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,219.41,178.52
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,273.56,222.55
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,329.98,267.64
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,440.82,357.78
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,560.11,452.24
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,722.6,581.5
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,871.9,690.72
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,799.99,633.96
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,684.79,539.47
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,649.94,510.58
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,598.99,469.26
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,828.23,651.76
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,1023.79,793.71
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,1033.49,799.05
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,1039.74,803.1
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,1040.48,803.08
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,1037.72,800.76
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,1029.5,795.37
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,1017.88,787.68
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,1001.0,775.73
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,980.92,761.6
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,906.17,708.38
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,825.65,643.82
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,848.32,666.64
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,853.77,672.17
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,731.78,578.35
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,620.54,487.94
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,582.26,459.05
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,544.54,430.03
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,519.33,410.93
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,491.37,389.09
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,447.42,354.56
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,405.01,320.69
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,362.05,285.33
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,320.83,251.01
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,288.51,222.19
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,245.65,183.65
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,206.11,142.93
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,148.28,88.62
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,99.65,57.32
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,56.71,45.09
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,54.77,43.43
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,52.73,41.57
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,47.88,37.12
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,42.77,32.24
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,32.75,22.72
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,23.52,12.12
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
