Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,12.3,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,59.15,23.58
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,114.08,79.36
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,169.22,127.43
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,237.53,186.72
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,296.85,239.4
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,362.0,295.9
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,423.3,347.41
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,488.45,400.35
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,545.85,445.46
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,604.64,490.2
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,655.6,527.69
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,708.83,564.3
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,756.63,596.72
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,803.38,627.77
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,844.11,653.11
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,883.03,676.77
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,909.51,691.11
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,940.45,708.35
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,965.55,721.84
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,987.66,733.28
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,869.83,650.98
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,720.42,538.94
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,784.41,585.59
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,857.16,635.22
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,865.18,639.88
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,870.96,643.68
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,871.52,643.31
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,869.8,641.48
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,928.74,689.44
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,967.39,716.71
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,946.09,704.15
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,921.51,689.63
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,888.92,670.13
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,853.77,648.57
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,814.83,623.0
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,773.86,595.61
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,728.93,564.12
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,682.44,529.43
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,632.88,491.53
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,582.64,452.11
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,527.46,408.62
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,474.32,365.26
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,419.03,318.42
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,365.08,271.58
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,310.45,223.87
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,253.16,173.89
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,200.32,129.0
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,150.91,90.26
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,102.48,59.25
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,58.93,46.49
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,56.71,44.62
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,54.35,42.5
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,49.13,37.79
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,42.37,31.51
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,33.12,22.83
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,23.5,12.18
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,14.3,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,10.15,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,51.46,20.2
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,104.79,73.56
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,158.56,120.05
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,222.82,175.72
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,281.37,227.55
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,349.22,286.25
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,411.76,338.93
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,478.72,393.64
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,536.35,439.93
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,595.65,486.19
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,650.56,527.1
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,706.17,566.58
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,752.02,598.06
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,799.81,630.44
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,842.28,657.48
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,883.21,682.98
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,917.08,704.84
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,948.53,724.95
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,969.54,737.85
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,996.01,754.57
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,1013.14,765.33
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,1027.04,774.09
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,1035.09,777.57
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,1039.75,778.93
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,1039.46,779.0
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,1035.74,776.92
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,1026.14,770.99
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,1013.24,762.94
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,995.7,751.48
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,975.07,737.98
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,948.72,720.57
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,919.62,701.24
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,887.42,679.16
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,852.72,655.28
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,813.25,628.15
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,771.78,599.4
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,727.0,568.32
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,680.73,534.13
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,631.36,495.77
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,581.2,455.9
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,525.95,411.09
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,472.7,366.62
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,417.85,319.88
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,363.95,272.81
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,309.36,224.94
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,256.6,178.33
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,199.42,129.25
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,149.66,89.59
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,101.44,58.33
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,57.53,45.44
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,54.59,42.94
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,51.7,40.34
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,46.82,35.92
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,41.66,31.06
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,31.91,21.88
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,22.68,11.73
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,13.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,14.64,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,60.79,23.98
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,115.18,79.73
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,172.35,129.88
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,239.3,188.68
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,216.86,175.98
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,177.93,145.67
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,211.88,174.37
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,246.92,203.2
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,194.68,159.13
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,138.55,110.91
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,166.41,133.55
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,194.77,156.18
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,213.78,171.17
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,232.89,186.17
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,228.09,181.77
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,223.25,177.42
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,303.43,241.41
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,375.99,298.14
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,396.35,313.39
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,416.51,328.57
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,441.96,347.94
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,467.13,367.0
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,492.84,386.66
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,518.08,405.92
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,800.72,632.4
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,1036.82,805.68
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,887.5,695.14
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,719.96,561.52
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,863.0,679.37
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,978.04,765.53
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,820.52,646.18
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,658.34,514.53
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,550.66,431.82
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,446.49,350.15
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,531.85,419.54
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,605.09,477.85
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,571.93,452.37
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,538.71,426.88
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,484.13,384.05
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,436.41,346.3
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,385.7,306.71
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,338.97,270.04
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,340.18,269.81
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,333.02,260.7
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,302.48,228.28
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,255.91,179.15
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,202.0,131.17
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,149.66,88.12
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,95.75,52.04
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,50.09,39.18
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,47.11,36.59
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,45.07,34.74
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,41.61,31.49
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,38.0,27.94
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,31.36,21.49
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,23.49,12.54
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,11.83,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,14.05,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,60.84,23.76
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,116.51,80.64
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,174.93,131.73
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,243.79,192.11
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,302.95,245.62
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,367.79,303.03
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,428.21,355.71
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,492.36,410.09
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,547.39,455.86
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,605.22,502.68
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,658.15,543.07
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,711.02,581.48
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,758.39,615.83
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,804.6,648.9
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,838.74,671.32
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,876.75,696.39
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,910.33,719.31
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,941.42,740.35
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,966.91,757.3
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,989.45,772.17
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,1006.91,783.79
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,1021.12,793.24
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,1029.5,798.66
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,1034.44,801.82
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,1033.89,801.23
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,1029.89,798.35
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,1020.97,792.43
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,1008.7,784.21
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,991.71,772.69
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,971.56,758.94
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,946.91,742.19
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,919.29,723.2
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,887.16,701.92
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,852.42,678.5
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,813.27,650.43
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,772.01,620.51
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,727.68,587.54
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,681.7,550.94
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,632.67,511.06
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,582.48,469.36
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,529.75,424.62
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,476.71,378.51
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,422.19,330.12
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,363.52,277.43
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,307.89,226.97
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,253.78,177.61
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,196.49,132.23
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,160.39,108.6
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,110.63,69.09
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,51.52,40.62
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,48.97,38.41
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,48.27,37.75
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,44.1,33.85
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,39.72,29.59
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,32.7,22.76
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,24.27,13.34
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,12.23,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,16.15,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,64.69,24.86
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,124.76,86.02
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,180.74,135.85
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,246.75,194.36
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,305.87,248.03
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,370.59,305.53
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,430.13,357.7
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,493.0,411.3
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,548.11,457.3
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,605.84,504.23
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,660.32,545.93
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,715.04,585.9
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,761.9,620.17
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,801.95,648.94
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,842.76,678.09
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,881.81,705.72
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,915.45,728.96
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,946.54,750.25
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,971.16,765.6
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,992.69,778.69
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,1009.85,789.91
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,1023.74,798.89
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,1032.75,804.49
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,1038.31,807.77
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,1038.36,807.26
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,1034.9,804.41
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,1026.48,798.16
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,1014.65,789.61
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,997.55,777.13
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,977.25,762.46
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,949.96,742.82
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,920.05,721.34
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,887.66,697.81
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,852.69,672.39
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,814.96,645.1
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,774.78,615.87
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,729.91,582.78
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,683.39,546.22
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,635.36,507.75
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,585.79,467.18
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,532.57,423.48
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,479.02,378.21
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,424.07,329.86
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,369.17,280.42
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,313.2,229.44
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,253.05,175.05
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,198.64,126.73
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,146.46,83.95
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,95.66,50.41
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,48.61,37.87
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,44.22,34.03
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,38.68,29.05
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,35.33,25.99
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,31.8,22.62
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,26.29,17.25
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,20.49,10.51
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,10.07,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,16.11,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,62.55,23.4
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,120.01,82.06
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,174.69,130.05
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,239.13,186.07
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,297.11,237.28
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,360.74,291.88
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,313.67,255.79
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,228.88,185.89
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,166.05,134.16
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,103.57,81.34
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,205.53,165.27
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,308.26,246.17
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,551.19,439.75
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,791.02,613.23
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,655.29,508.96
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,472.7,365.7
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,707.92,548.56
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,929.11,701.09
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,957.63,717.57
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,983.66,734.62
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,1000.49,745.68
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,1014.05,754.76
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,1022.68,759.86
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,1027.88,762.79
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,1027.6,763.64
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,1023.84,762.26
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,1015.1,757.64
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,1002.96,750.79
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,986.05,740.34
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,965.94,727.74
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,940.89,711.76
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,912.93,693.71
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,881.21,672.36
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,846.83,649.08
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,808.06,622.81
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,766.96,594.64
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,722.95,563.88
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,677.18,530.11
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,587.29,459.08
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,514.96,401.1
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,468.24,364.38
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,424.03,329.0
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,376.97,291.24
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,330.97,254.18
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,290.89,221.11
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,250.76,187.5
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,204.64,140.08
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,142.8,80.19
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,93.02,47.51
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,46.9,35.89
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,41.69,31.37
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,39.75,29.64
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,33.27,23.84
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,30.07,20.81
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,24.92,15.86
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,19.52,9.67
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,9.6,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,5.72,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,20.87,5.1
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,39.18,25.67
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,63.35,46.6
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,88.87,68.56
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,115.45,91.53
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,142.92,114.96
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,169.76,137.47
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,196.92,159.8
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,285.9,233.31
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,385.0,313.08
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,396.24,319.84
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,413.62,331.26
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,393.83,313.63
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,358.17,283.7
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,339.1,267.22
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,318.6,249.55
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,406.53,317.85
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,508.43,394.4
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,580.33,448.07
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,653.48,501.8
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,528.89,407.43
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,390.36,300.93
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,475.24,365.21
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,559.68,426.7
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,632.98,480.53
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,693.86,524.78
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,638.53,483.38
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,575.57,436.77
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,475.94,363.32
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,378.83,290.22
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,272.55,209.91
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,173.94,133.46
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,255.57,197.88
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,335.81,259.96
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,273.96,212.35
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,213.1,165.21
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,207.78,161.35
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,202.48,157.41
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,170.55,132.32
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,139.12,107.46
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,220.0,172.71
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,294.68,231.96
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,252.36,198.81
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,217.38,171.59
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,152.26,119.94
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,87.43,67.51
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,96.02,74.93
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,104.01,81.84
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,82.06,63.85
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,59.52,47.39
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,50.19,39.19
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,40.87,30.87
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,32.49,23.34
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,24.11,15.72
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,16.68,8.85
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,9.26,1.69
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,4.62,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,21.59,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,72.04,25.77
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,133.63,90.41
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,189.84,140.68
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,255.58,198.64
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,315.5,252.31
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,379.73,308.38
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,440.11,359.24
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,503.36,410.55
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,477.2,388.85
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,423.46,344.15
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,575.9,465.47
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,724.47,575.58
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,772.47,607.62
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,819.3,639.1
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,861.8,667.1
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,902.32,693.42
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,936.74,715.31
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,968.56,735.34
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,993.87,749.93
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,1016.0,762.42
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,1034.76,774.15
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,1050.14,783.75
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,1059.47,787.98
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,1065.25,790.03
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,1064.94,790.17
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,1061.02,788.09
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,1052.51,783.49
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,1040.47,776.6
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,1023.05,765.77
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,1002.31,752.74
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,977.81,737.45
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,950.12,719.88
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,917.28,697.83
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,881.66,673.77
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,841.83,647.06
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,799.67,618.42
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,754.21,586.67
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,706.9,551.87
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,655.95,512.85
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,603.95,471.95
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,549.31,427.86
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,494.22,382.08
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,437.55,333.75
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,381.48,284.65
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,324.42,234.33
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,263.24,180.36
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,207.24,131.45
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,153.86,88.19
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,102.02,53.92
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,54.01,42.14
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,47.11,36.15
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,40.97,30.7
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,37.71,27.76
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,34.3,24.52
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,28.43,18.88
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,22.26,11.95
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,20.15,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,71.35,24.83
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,134.19,90.87
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,191.16,141.66
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,257.8,200.12
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,318.03,253.79
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,383.7,310.63
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,441.95,359.49
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,504.53,409.94
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,561.88,454.69
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,620.18,498.66
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,672.99,536.22
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,725.5,571.82
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,768.07,600.38
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,814.29,631.19
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,854.84,656.72
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,893.27,680.5
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,926.81,700.26
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,957.78,718.12
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,986.85,734.58
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,1013.24,749.15
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,1030.63,759.27
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,1044.63,767.33
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,1051.72,770.08
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,1055.18,770.66
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,1054.96,771.49
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,1051.15,770.07
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,1040.87,764.91
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,1027.14,757.49
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,1009.58,748.9
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,988.79,738.02
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,962.72,722.01
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,933.86,703.93
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,901.17,682.75
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,865.85,659.8
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,828.03,634.95
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,787.64,607.89
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,743.32,577.35
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,697.21,543.35
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,647.87,505.57
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,597.23,465.73
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,543.62,423.03
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,489.59,378.64
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,434.16,331.2
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,379.1,282.85
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,318.11,229.5
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,263.11,180.46
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,202.43,128.25
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,145.54,82.5
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,99.83,52.56
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,56.95,44.55
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,45.03,34.16
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,43.28,32.6
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,40.15,29.78
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,36.88,26.66
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,30.21,20.37
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,23.17,12.73
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,11.34,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,18.86,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,70.6,23.79
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,134.65,91.6
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,193.92,144.59
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,263.85,206.44
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,324.87,261.33
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,389.97,318.32
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,328.24,270.03
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,222.41,181.34
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,265.19,216.68
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,309.68,252.63
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,353.2,286.68
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,397.91,321.05
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,444.58,357.02
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,492.35,393.29
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,557.52,442.45
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,612.93,483.53
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,804.93,632.62
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,981.16,755.6
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,1003.16,766.75
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,1021.48,776.53
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,1039.18,787.75
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,1053.5,796.81
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,1061.79,802.05
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,1066.56,805.07
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,1066.26,804.82
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,1062.38,802.3
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,1053.44,796.48
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,1041.03,788.42
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,1023.28,777.24
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,1002.27,763.83
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,977.53,748.18
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,949.63,730.18
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,916.24,707.81
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,880.16,683.34
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,840.03,655.98
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,797.72,626.66
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,752.04,594.09
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,704.59,558.21
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,653.99,518.51
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,602.53,477.12
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,548.8,433.52
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,494.64,388.22
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,438.9,339.73
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,379.19,287.02
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,322.12,235.99
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,266.55,185.87
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,203.5,139.07
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,174.55,124.67
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,130.78,97.26
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,116.85,97.54
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,100.95,83.76
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,85.52,70.17
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,70.13,56.5
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,55.93,43.62
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,40.03,29.0
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,23.96,13.48
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,12.06,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
