Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,17.44,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,67.33,21.49
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,129.14,87.32
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,187.46,138.95
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,256.57,199.42
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,316.31,253.07
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,381.54,310.07
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,441.58,360.9
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,506.35,413.68
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,563.54,459.59
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,621.69,504.87
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,674.81,542.97
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,723.01,575.72
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,770.6,608.25
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,816.9,639.31
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,858.09,665.32
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,897.25,689.56
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,930.38,710.68
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,960.85,729.9
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,985.04,743.4
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,1005.92,754.67
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,1023.12,764.96
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,1036.99,773.14
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,1044.97,776.49
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,1049.39,777.66
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,1049.22,777.43
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,1045.52,775.03
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,1035.83,767.74
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,1022.73,758.32
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,1005.82,749.67
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,985.68,738.8
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,959.68,722.44
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,930.79,704.0
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,898.62,683.13
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,863.81,660.28
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,824.86,634.88
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,783.68,607.42
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,739.39,578.09
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,693.37,545.15
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,643.85,507.0
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,593.26,466.92
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,540.36,424.57
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,487.05,380.48
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,431.96,332.93
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,372.84,281.1
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,316.92,231.3
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,262.39,182.28
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,208.32,134.69
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,157.06,92.78
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,106.74,58.88
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,55.29,43.45
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,47.58,36.79
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,46.38,35.78
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,42.99,32.69
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,39.45,29.29
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,32.9,22.95
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,26.0,15.23
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,12.59,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,17.26,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,68.08,20.63
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,131.54,89.32
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,187.38,139.95
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,252.59,198.28
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,313.32,253.64
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,379.77,312.86
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,260.98,217.22
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,88.56,69.78
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,108.52,86.48
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,128.51,102.91
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,148.42,118.95
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,168.5,134.92
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,166.79,133.04
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,165.16,131.28
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,175.57,139.19
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,186.08,147.12
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,227.5,180.21
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,269.27,213.17
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,286.43,226.29
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,303.55,239.37
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,307.21,241.82
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,310.8,244.28
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,418.7,328.48
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,516.22,402.67
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,451.69,352.41
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,387.88,302.72
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,394.94,308.16
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,401.62,313.15
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,438.06,341.27
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,473.27,368.19
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,442.19,344.35
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,411.74,321.09
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,424.26,331.14
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,435.77,340.28
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,435.23,340.37
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,433.79,339.79
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,453.38,355.98
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,468.68,368.53
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,481.41,379.77
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,487.33,384.9
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,470.78,372.03
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,444.96,350.26
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,387.64,303.06
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,342.37,265.74
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,297.85,228.75
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,255.68,193.52
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,215.27,159.36
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,176.12,127.5
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,138.73,101.37
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,106.49,83.13
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,92.52,76.95
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,81.2,66.91
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,58.68,46.7
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,39.43,29.27
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,32.87,22.94
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,25.97,15.25
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,12.59,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,58.46,15.44
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,136.08,91.71
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,194.4,144.58
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,263.04,205.91
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,324.06,261.86
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,389.28,320.29
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,335.04,277.79
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,237.65,195.5
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,425.89,354.88
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,632.59,523.62
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,531.52,436.62
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,381.23,309.03
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,395.17,318.93
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,407.19,326.71
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,475.26,380.07
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,545.92,434.18
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,772.78,612.99
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,974.55,755.85
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,997.27,766.52
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,1016.6,776.23
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,1032.24,785.77
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,1044.45,793.07
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,1051.61,797.08
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,1055.22,798.82
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,1053.73,798.05
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,1048.66,795.23
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,1039.04,787.86
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,1025.94,778.23
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,1008.5,769.12
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,987.78,757.64
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,962.09,741.1
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,933.45,722.32
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,901.4,700.95
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,866.62,677.37
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,828.23,650.91
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,787.38,622.33
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,742.69,590.34
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,696.17,555.44
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,646.52,516.19
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,595.44,474.78
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,541.65,430.7
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,487.4,384.89
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,431.71,335.96
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,376.36,286.14
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,319.55,234.34
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,264.01,183.46
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,208.88,134.42
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,150.34,86.03
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,99.37,51.33
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,51.99,32.79
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,42.78,32.59
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,41.32,31.27
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,35.13,25.7
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,32.45,23.11
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,27.41,18.2
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,22.13,12.19
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,10.83,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,58.41,13.93
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,137.3,91.94
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,194.84,144.56
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,261.85,204.7
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,200.93,162.38
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,89.28,70.58
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,107.02,85.48
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,124.89,100.15
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,159.94,129.35
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,203.81,165.46
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,218.79,177.08
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,224.81,181.34
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,264.6,213.1
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,296.08,237.77
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,309.91,247.5
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,323.47,256.96
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,408.3,323.82
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,507.07,399.45
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,557.38,436.09
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,608.02,472.44
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,660.23,510.91
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,724.0,557.03
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,908.94,697.41
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,1067.64,804.02
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,1068.11,802.49
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,1064.95,799.96
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,1055.23,793.85
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,1042.01,785.49
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,1024.43,774.81
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,1003.56,762.14
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,976.87,745.35
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,947.34,726.43
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,915.28,705.51
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,880.5,682.41
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,841.02,655.64
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,799.24,626.86
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,754.72,595.05
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,708.38,559.9
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,657.82,520.39
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,606.2,479.06
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,552.79,435.85
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,498.89,390.93
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,443.1,342.61
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,383.28,290.02
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,326.2,238.69
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,270.55,188.34
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,215.16,139.59
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,162.52,96.41
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,111.09,61.5
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,58.44,37.96
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,48.74,37.81
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,47.19,36.5
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,43.39,33.06
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,39.4,29.27
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,32.84,22.93
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,25.94,15.3
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,12.58,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,54.72,11.6
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,126.17,84.7
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,183.15,135.67
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,250.51,194.86
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,311.3,249.34
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,377.84,307.33
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,438.94,358.86
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,501.87,409.99
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,560.29,455.87
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,619.87,501.02
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,674.33,540.4
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,728.74,577.63
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,772.04,606.9
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,819.05,638.47
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,861.47,665.45
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,901.96,690.75
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,936.08,712.34
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,967.6,732.08
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,992.32,746.21
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,1013.77,758.18
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,1031.64,769.28
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,1046.17,778.29
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,1055.28,783.85
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,1060.84,787.24
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,1061.31,787.89
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,1058.2,786.31
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,1049.07,780.87
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,1036.48,773.22
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,1019.55,763.11
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,999.35,750.77
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,974.98,735.54
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,947.48,718.07
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,914.92,696.7
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,879.64,673.29
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,840.21,646.88
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,798.53,618.7
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,753.61,587.54
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,706.91,553.14
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,656.34,514.51
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,604.71,473.96
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,551.02,431.2
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,496.89,386.7
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,441.11,338.85
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,385.73,290.13
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,324.39,236.37
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,269.05,186.87
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,213.4,137.93
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,160.31,94.31
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,109.01,59.43
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,56.71,36.15
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,46.42,35.69
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,44.75,34.19
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,41.27,31.04
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,37.62,27.57
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,31.44,21.62
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,24.96,14.45
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,12.18,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,54.14,9.64
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,126.05,84.1
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,181.92,134.6
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,247.54,192.65
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,182.83,146.9
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,71.79,55.7
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,86.74,68.3
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,101.69,80.57
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,121.21,96.59
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,140.73,112.4
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,167.9,134.21
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,195.6,156.12
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,200.31,159.32
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,204.92,162.49
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,242.24,191.65
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,280.01,220.6
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,285.11,223.91
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,290.09,227.23
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,361.06,281.36
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,421.72,326.3
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,459.41,354.17
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,496.91,381.75
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,571.07,435.93
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,632.72,479.95
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,598.99,454.34
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,554.97,421.75
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,569.02,431.7
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,590.28,446.43
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,607.52,459.56
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,623.21,471.59
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,789.85,602.76
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,920.07,697.34
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,888.28,676.82
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,853.92,655.38
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,743.57,575.58
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,641.64,496.01
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,674.22,526.24
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,686.34,539.27
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,589.92,462.91
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,511.25,399.85
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,505.01,396.11
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,484.17,378.05
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,426.26,328.59
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,372.45,281.24
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,317.25,232.42
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,263.62,184.54
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,210.6,137.99
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,155.69,92.93
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,106.66,59.37
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,61.52,40.48
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,50.53,39.32
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,47.87,36.96
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,44.14,33.59
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,40.22,29.87
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,32.79,22.79
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,24.92,14.43
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,12.17,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,9.26,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,18.55,9.22
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,30.18,19.68
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,41.88,29.95
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,55.84,42.1
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,69.78,54.09
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,84.23,66.18
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,98.68,78.04
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,126.64,101.18
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,154.95,124.26
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,185.86,149.05
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,217.47,173.98
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,223.3,177.65
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,228.91,181.16
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,280.46,221.25
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,323.58,253.98
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,359.73,281.37
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,396.05,308.65
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,426.67,330.74
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,457.2,352.53
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,502.47,386.18
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,559.51,427.86
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,592.99,451.41
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,625.76,474.36
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,637.36,482.43
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,647.97,489.94
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,717.03,541.55
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,774.14,583.88
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,757.56,571.98
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,739.93,559.75
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,779.7,591.44
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,817.46,621.29
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,850.0,651.14
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,863.89,662.65
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,825.7,636.94
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,785.23,609.54
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,691.91,538.98
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,610.12,474.16
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,609.94,476.84
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,595.07,466.29
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,542.21,424.11
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,489.0,380.39
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,434.6,333.72
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,375.92,282.55
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,319.82,233.0
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,265.14,184.16
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,210.53,136.07
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,158.27,93.02
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,107.93,58.64
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,56.51,35.45
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,45.61,34.88
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,43.9,33.44
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,40.4,30.27
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,36.71,26.77
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,30.51,20.81
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,23.98,13.68
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,50.7,4.89
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,117.47,77.97
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,171.79,127.05
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,235.75,183.48
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,169.06,135.57
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,59.75,45.48
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,72.7,56.44
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,85.65,67.12
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,113.15,89.92
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,140.78,112.48
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,155.1,123.65
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,169.61,134.85
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,186.19,147.88
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,202.94,160.96
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,230.62,182.36
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,258.53,203.64
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,265.48,208.47
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,272.35,213.31
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,380.83,296.96
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,480.46,370.96
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,421.31,325.16
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,362.03,279.46
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,383.46,295.76
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,404.57,311.47
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,430.83,331.13
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,456.54,350.27
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,506.41,387.1
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,554.88,422.27
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,612.03,465.15
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,658.25,499.75
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,617.95,470.09
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,578.56,441.27
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,499.4,383.41
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,427.41,329.78
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,429.76,332.45
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,431.09,334.07
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,388.85,302.03
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,348.25,271.12
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,351.36,274.2
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,352.76,275.73
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,327.62,256.9
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,302.91,238.28
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,262.93,207.12
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,225.22,177.64
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,206.15,162.97
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,187.27,148.27
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,168.42,133.54
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,145.16,115.19
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,125.52,99.84
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,106.84,84.93
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,91.41,75.64
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,76.06,62.08
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,49.63,38.59
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,38.47,28.45
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,32.35,22.51
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,25.92,15.31
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,12.64,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,52.99,2.8
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,124.35,82.29
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,180.59,133.78
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,246.87,192.85
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,308.01,248.47
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,375.1,308.04
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,248.49,206.4
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,70.85,54.77
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,89.2,70.21
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,107.62,85.41
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,122.59,97.39
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,137.57,109.23
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,137.72,108.98
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,137.96,108.84
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,157.1,123.99
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,176.38,139.06
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,199.17,157.08
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,222.07,175.05
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,222.94,175.38
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,223.8,175.79
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,231.51,181.68
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,239.19,187.54
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,281.52,220.59
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,323.79,253.17
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,291.48,227.81
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,259.48,202.77
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,303.4,237.05
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,346.95,270.57
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,337.66,263.3
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,328.35,256.18
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,343.59,268.09
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,358.42,279.63
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,333.44,260.41
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,308.8,241.49
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,314.75,246.45
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,320.3,251.05
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,318.29,249.78
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,315.74,248.12
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,279.15,219.69
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,241.83,190.53
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,226.93,179.4
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,212.23,168.31
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,191.91,152.31
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,172.04,136.61
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,157.08,124.83
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,142.49,113.31
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,131.66,104.75
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,120.84,96.12
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,85.54,67.0
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,48.33,35.73
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,40.87,31.02
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,33.41,24.35
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,32.09,23.11
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,40.27,30.18
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,33.29,23.43
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,25.92,15.38
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,12.58,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,45.92,0.0
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,107.52,70.99
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,163.13,120.69
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,228.86,178.19
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,155.76,124.58
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,44.6,32.58
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,54.39,40.99
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,64.2,49.24
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,96.65,76.46
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,129.67,103.71
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,168.58,135.4
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,208.38,167.19
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,281.49,225.87
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,348.47,278.31
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,619.32,493.0
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,880.82,678.88
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,822.53,633.61
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,741.37,570.15
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,718.72,552.21
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,703.33,538.58
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,879.97,671.38
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,1033.19,774.12
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,1042.62,777.0
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,1048.64,779.3
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,979.57,734.02
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,889.32,667.21
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,884.99,666.29
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,878.36,663.0
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,945.85,716.25
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,992.99,748.46
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,893.03,679.06
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,787.68,598.74
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,838.26,642.09
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,869.22,666.12
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,830.63,640.03
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,789.96,612.61
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,745.51,581.34
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,699.53,546.92
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,649.55,508.75
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,598.74,468.95
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,495.46,387.77
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,418.24,326.92
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,409.62,317.53
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,382.2,289.25
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,327.0,240.86
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,269.07,189.95
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,215.55,143.25
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,165.1,101.9
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,116.16,68.18
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,71.53,48.67
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,59.71,47.63
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,57.08,45.3
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,52.46,41.12
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,46.0,35.09
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,37.28,26.79
