Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,28.21,17.14
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,14.2,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,43.01,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,99.98,66.17
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,153.18,113.66
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,219.25,171.26
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,278.84,224.56
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,344.85,282.42
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,250.87,207.3
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,104.87,83.41
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,125.84,100.92
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,146.94,118.13
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,229.22,186.32
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,309.15,250.99
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,328.75,265.37
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,347.71,279.24
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,423.16,337.6
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,489.67,387.55
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,568.33,447.49
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,662.04,516.73
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,641.5,497.15
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,605.39,467.26
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,589.45,454.15
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,572.0,439.82
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,709.04,543.79
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,844.42,642.03
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,949.67,720.79
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,1034.5,777.02
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,1027.29,771.55
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,1016.75,764.85
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,1000.51,754.84
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,981.14,742.76
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,955.97,726.69
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,927.99,708.63
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,896.42,687.94
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,862.31,665.31
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,681.46,531.18
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,515.7,400.1
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,566.48,442.93
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,602.82,472.68
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,518.18,406.49
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,446.51,350.25
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,479.7,377.81
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,486.88,381.0
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,431.52,333.57
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,376.94,285.84
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,321.72,237.23
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,268.2,189.56
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,210.63,139.24
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,159.93,97.38
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,109.89,73.69
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,113.82,90.46
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,79.35,64.99
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,51.16,40.03
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,46.72,36.02
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,42.03,31.6
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,33.73,23.72
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,25.79,15.17
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,12.98,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,43.55,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,102.91,66.9
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,157.66,116.3
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,222.14,173.06
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,281.34,226.22
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,346.78,283.73
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,405.48,334.03
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,467.42,385.33
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,525.07,432.3
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,584.38,479.24
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,637.85,519.36
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,689.03,555.71
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,737.92,590.13
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,785.98,623.41
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,692.99,549.17
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,569.42,448.12
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,751.46,590.75
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,935.75,720.75
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,960.71,735.09
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,982.51,748.67
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,992.89,754.52
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,1008.75,764.3
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,1017.93,768.14
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,1023.77,769.89
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,1024.79,769.99
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,1022.48,768.04
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,1014.35,762.32
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,1003.0,754.6
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,987.13,743.95
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,968.27,731.38
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,948.29,718.47
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,925.05,703.34
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,893.29,681.97
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,859.02,658.82
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,820.91,632.84
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,780.8,605.26
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,736.75,575.35
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,691.13,542.18
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,641.67,504.25
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,591.63,464.95
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,539.25,422.71
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,486.76,379.25
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,432.08,332.97
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,378.25,286.24
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,323.44,238.43
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,265.91,187.98
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,212.9,141.73
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,162.79,100.58
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,113.97,66.62
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,69.34,46.7
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,57.25,45.46
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,54.52,43.03
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,49.35,38.36
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,43.87,33.23
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,34.12,24.06
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,24.98,14.49
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,12.58,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,43.45,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,104.34,67.31
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,158.81,116.62
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,223.83,173.47
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,282.73,226.23
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,347.79,283.21
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,296.22,243.75
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,199.34,163.07
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,388.15,321.61
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,588.23,482.01
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,552.72,449.38
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,492.67,398.19
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,535.98,430.94
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,579.16,462.42
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,729.51,577.39
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,871.78,676.35
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,819.44,636.41
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,743.61,575.87
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,876.3,674.13
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,996.3,752.67
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,1014.96,762.49
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,1030.33,771.13
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,1038.76,775.78
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,1043.69,778.3
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,1045.1,778.65
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,1042.97,776.82
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,1034.33,771.36
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,1022.26,763.76
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,1005.39,752.6
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,985.29,739.38
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,956.46,720.76
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,925.2,700.47
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,893.29,679.24
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,858.85,656.17
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,821.17,631.0
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,781.3,604.04
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,737.25,573.55
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,691.62,539.57
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,643.1,502.83
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,593.5,464.27
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,540.96,423.01
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,485.0,377.82
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,430.01,331.27
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,375.57,283.91
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,320.83,235.89
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,267.65,188.62
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,214.06,141.6
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,158.38,95.62
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,108.68,61.13
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,63.0,41.1
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,50.54,39.67
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,47.89,37.3
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,43.74,33.53
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,39.36,29.37
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,31.91,22.23
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,24.02,13.75
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,11.78,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,46.52,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,111.24,70.72
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,166.94,121.92
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,233.63,180.62
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,293.33,234.61
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,359.06,292.63
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,419.73,344.59
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,482.58,396.55
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,539.97,443.07
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,598.64,489.09
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,653.14,529.09
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,707.67,566.72
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,751.11,596.41
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,798.3,628.4
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,652.94,516.89
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,452.6,355.87
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,706.35,557.12
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,947.87,727.42
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,968.58,736.66
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,985.3,745.27
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,1004.41,756.96
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,1020.34,766.55
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,1029.0,771.39
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,1034.21,774.12
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,1035.45,774.36
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,1033.27,772.5
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,1024.68,765.07
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,1012.78,755.64
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,996.72,744.56
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,977.55,731.52
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,842.03,636.99
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,701.69,530.67
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,619.6,471.31
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,545.4,416.12
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,581.6,445.35
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,611.51,468.82
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,604.77,466.28
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,591.39,458.6
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,553.02,429.91
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,513.78,400.1
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,444.61,346.27
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,387.49,301.81
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,353.35,275.06
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,319.3,247.78
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,253.38,197.37
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,202.66,159.65
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,166.98,131.99
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,128.22,101.66
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,101.43,79.96
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,74.69,57.88
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,63.51,51.01
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,52.07,40.84
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,39.46,29.57
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,40.29,30.06
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,32.86,22.95
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,24.21,13.77
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,12.19,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,42.58,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,103.33,65.45
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,159.5,116.55
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,227.46,175.83
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,286.62,229.14
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,352.01,286.72
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,281.37,231.41
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,161.36,130.59
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,370.36,306.73
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,592.4,484.98
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,547.45,445.22
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,473.19,382.86
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,376.04,303.72
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,267.36,213.3
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,244.97,194.67
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,232.26,183.53
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,216.35,170.49
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,200.59,157.6
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,265.33,208.78
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,342.4,268.36
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,371.0,289.88
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,399.39,311.29
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,363.95,283.19
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,319.03,247.99
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,467.05,362.38
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,614.21,471.62
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,525.0,404.18
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,447.03,344.92
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,550.14,424.13
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,640.85,491.83
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,655.87,503.67
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,672.3,516.92
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,623.74,480.85
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,580.48,448.6
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,489.11,379.67
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,401.93,312.79
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,438.79,343.28
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,469.56,368.41
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,407.49,320.47
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,351.95,277.39
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,304.56,240.59
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,259.64,205.43
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,205.32,162.52
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,148.47,117.07
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,136.44,107.84
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,124.47,98.52
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,102.18,80.32
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,79.92,61.96
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,65.6,50.19
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,51.12,38.12
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,43.2,33.1
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,35.28,26.0
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,31.76,22.8
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,37.7,27.86
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,31.54,21.86
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,25.08,14.46
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,12.2,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,41.29,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,99.51,62.37
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,154.24,112.73
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,219.45,170.03
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,278.49,223.49
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,343.81,281.47
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,222.67,184.5
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,56.72,42.82
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,86.82,68.26
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,117.73,93.94
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,122.71,97.55
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,127.77,101.2
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,133.37,105.46
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,139.01,109.75
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,173.2,137.41
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,207.75,165.01
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,231.17,183.39
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,254.69,201.73
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,269.38,212.51
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,284.03,223.2
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,265.5,208.3
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,247.11,193.59
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,283.13,221.71
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,319.06,249.38
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,283.34,221.41
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,247.99,193.75
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,333.54,260.54
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,411.49,320.09
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,346.69,270.34
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,278.13,217.32
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,287.14,224.63
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,295.92,231.63
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,277.47,217.36
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,259.21,203.25
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,232.42,182.33
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,205.95,161.52
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,216.08,170.12
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,225.95,178.54
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,229.06,181.3
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,231.89,183.87
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,198.22,157.05
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,165.2,130.61
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,181.28,144.01
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,196.14,156.34
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,181.86,145.3
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,167.7,134.31
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,147.17,117.89
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,127.4,102.02
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,119.38,95.52
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,110.71,88.51
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,94.78,78.95
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,79.08,65.02
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,50.07,39.13
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,35.92,26.28
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,29.72,20.27
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,23.18,12.88
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,11.37,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,44.4,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,108.13,66.21
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,162.28,117.52
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,227.27,175.27
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,285.96,228.66
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,350.72,286.23
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,235.93,194.84
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,70.92,54.63
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,86.84,67.99
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,102.78,81.1
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,123.73,98.21
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,144.72,115.15
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,195.81,156.87
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,248.06,198.81
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,249.11,198.56
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,249.97,198.28
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,256.33,202.91
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,262.65,207.52
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,256.04,201.92
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,249.46,196.41
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,243.4,191.37
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,237.36,186.39
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,250.84,196.9
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,264.23,207.3
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,314.64,246.65
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,374.74,292.93
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,375.45,293.27
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,375.92,293.61
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,330.24,258.21
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,293.38,229.5
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,295.2,231.04
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,296.89,232.43
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,296.13,231.9
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,295.27,231.33
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,281.49,220.72
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,267.84,210.22
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,296.81,233.34
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,322.93,254.06
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,267.68,210.87
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,212.26,167.18
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,181.71,143.31
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,151.73,119.59
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,136.75,107.68
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,121.9,95.8
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,104.65,81.84
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,87.45,67.81
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,86.36,67.15
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,85.18,66.38
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,76.51,59.42
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,67.87,52.37
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,57.66,46.01
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,47.4,36.84
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,34.74,25.46
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,33.38,24.03
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,27.52,18.34
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,21.35,11.34
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,10.49,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,44.55,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,109.89,66.12
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,163.73,118.02
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,228.44,175.79
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,182.31,145.96
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,87.88,69.31
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,107.38,85.78
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,127.27,102.19
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,149.18,120.25
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,171.54,138.45
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,258.69,210.09
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,353.62,285.8
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,371.07,297.99
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,376.13,300.69
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,468.14,372.82
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,564.84,446.35
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,500.23,394.15
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,430.29,337.93
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,503.51,393.28
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,565.03,438.33
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,540.75,418.37
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,503.04,388.95
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,497.82,384.58
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,492.17,379.78
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,507.94,391.36
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,523.13,402.42
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,557.02,427.16
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,598.16,456.72
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,577.25,440.98
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,549.65,420.69
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,549.65,421.27
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,553.31,424.4
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,538.4,414.54
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,523.2,404.6
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,475.94,369.26
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,432.92,336.84
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,453.03,353.6
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,468.49,366.36
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,418.68,328.15
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,374.18,293.89
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,348.26,274.02
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,322.63,254.14
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,313.67,246.93
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,303.71,238.12
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,250.18,196.58
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,199.69,157.95
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,163.85,129.86
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,124.93,99.12
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,114.76,91.18
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,104.47,82.97
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,89.38,73.86
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,74.39,60.6
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,45.97,35.26
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,31.7,22.34
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,26.22,17.04
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,20.45,10.43
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,10.06,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,39.29,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,111.06,65.61
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,163.79,117.01
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,225.75,171.74
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,284.1,223.95
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,348.2,279.7
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,258.01,209.99
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,109.32,86.04
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,130.18,103.33
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,151.31,120.36
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,176.85,140.61
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,202.87,160.93
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,267.55,212.4
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,325.67,257.72
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,348.77,274.79
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,371.68,291.71
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,399.61,312.42
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,427.46,332.89
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,429.38,332.88
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,430.72,332.57
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,416.92,321.46
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,402.82,310.2
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,401.68,309.08
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,400.35,307.81
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,477.93,366.53
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,554.52,423.15
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,595.01,452.91
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,623.87,474.38
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,514.92,393.66
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,417.02,319.77
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,477.05,366.2
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,534.38,409.63
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,466.29,358.62
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,400.72,309.13
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,416.87,322.35
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,431.37,334.04
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,441.14,343.06
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,447.32,349.24
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,397.37,310.89
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,349.4,273.9
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,322.04,253.44
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,295.38,233.24
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,256.29,202.61
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,224.14,177.42
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,247.15,193.01
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,256.48,194.89
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,214.04,149.27
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,153.03,88.0
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,101.55,52.11
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,53.19,31.98
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,42.12,32.0
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,41.51,31.44
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,34.92,25.5
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,31.81,22.52
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,26.74,17.55
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,21.45,11.17
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,10.55,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,37.2,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,104.84,61.37
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,160.8,115.7
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,228.18,175.26
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,288.2,230.06
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,354.61,289.49
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,414.59,341.95
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,479.69,396.89
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,538.09,445.5
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,597.9,493.82
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,653.76,536.27
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,705.06,572.84
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,753.5,607.29
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,800.86,640.37
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,844.58,670.5
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,886.52,698.98
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,697.83,554.86
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,441.26,347.21
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,739.32,585.06
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,1006.99,775.73
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,877.65,680.41
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,707.25,546.22
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,895.83,694.8
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,1057.72,808.74
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,1058.96,808.78
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,1056.56,807.45
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,1048.55,800.78
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,1036.98,791.77
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,1020.95,780.95
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,1001.52,767.84
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,976.13,750.56
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,947.73,731.16
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,915.83,708.68
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,881.13,684.17
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,842.76,657.18
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,801.88,628.21
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,757.06,595.94
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,710.35,561.09
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,660.42,521.97
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,609.13,480.84
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,555.32,436.47
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,500.94,390.52
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,444.53,341.98
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,388.28,292.31
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,330.88,241.33
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,274.65,190.82
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,212.86,136.53
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,158.68,91.61
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,106.01,55.33
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,56.95,35.08
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,45.07,34.34
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,39.48,29.38
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,36.59,26.75
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,33.57,23.85
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,28.14,18.61
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,22.46,11.77
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,11.04,0.0
