Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,35.89,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,101.37,57.92
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,156.7,111.97
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,222.92,169.81
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,283.23,223.69
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,349.93,281.72
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,410.16,332.56
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,472.62,383.25
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,530.64,429.72
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,590.06,475.82
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,476.72,383.78
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,303.64,242.0
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,298.52,237.48
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,291.52,230.67
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,324.79,255.71
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,358.33,280.44
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,365.28,284.86
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,371.73,289.05
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,552.65,428.97
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,738.7,565.34
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,579.22,445.39
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,415.38,319.56
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,436.27,335.24
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,456.8,349.75
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,463.59,354.59
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,469.99,359.24
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,472.43,361.1
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,474.47,362.71
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,496.07,379.21
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,516.59,394.8
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,485.7,371.95
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,455.43,349.71
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,511.01,393.97
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,565.01,436.39
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,550.22,426.12
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,534.57,415.33
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,523.83,408.23
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,510.93,399.25
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,462.37,362.04
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,416.73,326.85
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,397.77,313.03
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,376.69,296.95
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,353.82,278.23
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,323.3,252.65
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,288.0,223.24
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,251.74,192.48
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,214.08,162.71
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,177.28,134.82
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,139.92,102.81
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,93.1,70.05
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,65.67,52.92
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,41.07,31.04
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,37.85,28.1
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,34.48,24.85
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,28.64,19.15
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,22.51,11.73
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,13.34,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,37.77,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,106.58,59.44
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,162.67,116.45
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,229.19,175.86
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,288.06,230.06
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,354.68,289.86
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,305.05,251.98
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,212.62,174.34
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,210.71,172.48
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,213.27,173.68
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,193.79,156.44
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,166.02,132.36
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,237.36,190.57
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,303.62,243.51
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,314.55,251.21
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,325.06,258.66
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,373.64,296.51
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,422.75,334.16
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,517.12,407.16
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,600.49,470.33
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,584.26,455.88
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,566.47,440.76
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,830.52,646.62
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,1056.99,803.06
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,1058.82,801.38
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,1056.99,799.42
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,1050.51,794.4
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,1040.41,787.09
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,1024.32,776.16
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,1004.81,763.01
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,978.54,745.57
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,949.37,726.13
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,917.89,705.51
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,883.58,682.8
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,844.91,656.74
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,803.82,628.63
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,758.22,596.87
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,710.79,562.28
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,660.65,523.54
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,609.2,482.68
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,555.27,438.43
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,500.83,392.55
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,444.2,343.7
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,387.73,293.71
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,330.4,242.12
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,269.02,187.02
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,212.53,136.91
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,158.28,91.86
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,105.39,55.43
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,56.24,35.17
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,45.15,34.56
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,39.56,29.58
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,36.26,26.58
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,32.8,23.27
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,26.89,17.55
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,20.67,10.11
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,12.39,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,36.49,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,102.68,55.72
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,160.2,114.35
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,228.14,174.34
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,289.75,230.01
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,357.97,290.05
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,269.14,220.8
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,121.74,97.18
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,159.24,128.62
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,206.13,166.97
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,326.54,265.46
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,459.11,369.17
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,518.91,414.01
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,581.45,460.43
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,533.64,419.3
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,464.37,362.56
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,557.63,433.98
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,667.3,513.91
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,715.8,546.78
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,776.03,587.41
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,913.47,687.91
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,1035.04,767.28
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,955.02,712.14
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,849.26,633.79
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,960.79,717.35
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,1051.66,776.72
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,954.97,713.07
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,841.15,629.84
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,930.28,700.85
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,997.35,746.88
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,974.46,732.5
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,948.35,716.53
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,813.87,622.34
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,681.39,520.66
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,626.05,480.71
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,573.05,441.61
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,558.74,432.11
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,541.49,419.97
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,512.04,398.25
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,481.42,375.21
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,435.59,339.64
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,392.25,305.69
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,402.35,310.8
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,384.02,288.65
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,326.48,237.89
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,270.39,187.92
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,214.43,138.81
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,161.09,94.97
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,109.6,59.83
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,57.15,36.33
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,46.38,35.5
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,44.32,33.66
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,40.85,30.5
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,37.22,27.02
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,30.59,20.61
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,23.61,12.08
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,13.82,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,34.63,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,97.17,50.81
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,155.58,110.33
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,224.55,170.43
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,285.93,225.23
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,354.06,284.46
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,269.29,219.24
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,126.69,100.83
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,141.48,113.12
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,156.28,124.9
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,176.28,140.55
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,196.52,156.13
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,229.11,181.76
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,272.54,215.48
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,300.81,236.44
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,329.22,257.28
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,345.16,268.64
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,360.87,279.84
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,435.39,336.23
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,523.36,400.77
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,472.41,361.72
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,433.22,331.72
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,458.7,350.13
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,483.78,367.75
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,606.02,458.89
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,724.82,544.42
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,723.03,543.1
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,719.89,541.77
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,629.26,475.75
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,541.95,411.12
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,599.13,455.38
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,645.73,490.88
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,519.76,398.24
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,396.65,305.58
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,398.34,307.8
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,399.31,309.01
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,386.27,299.51
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,373.01,289.85
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,344.47,268.3
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,316.73,247.27
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,275.87,216.22
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,240.24,188.96
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,214.03,168.6
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,188.57,148.67
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,156.57,123.56
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,125.3,98.74
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,117.65,92.79
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,109.93,86.71
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,79.9,61.9
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,48.33,35.45
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,40.87,30.77
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,33.41,24.13
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,31.87,22.68
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,39.99,29.56
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,32.06,21.94
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,22.77,11.28
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,13.82,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,8.1,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,15.77,4.48
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,31.13,19.94
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,46.81,33.79
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,65.56,50.15
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,84.19,66.22
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,104.46,83.3
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,125.16,100.44
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,208.45,170.45
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,301.86,247.12
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,395.7,322.36
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,488.58,394.7
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,648.65,520.11
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,800.02,629.32
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,646.34,511.47
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,424.39,334.25
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,701.63,553.57
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,955.44,731.57
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,982.88,745.01
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,1007.17,758.46
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,1026.52,770.06
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,1042.52,779.53
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,1053.52,784.84
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,1060.97,787.96
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,1062.28,788.19
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,1059.95,786.21
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,1052.47,781.51
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,1041.4,774.6
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,1024.89,764.18
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,1004.98,751.58
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,977.95,734.23
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,948.14,714.99
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,915.61,693.44
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,880.35,669.93
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,840.98,643.43
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,799.37,615.15
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,754.18,585.17
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,707.26,552.05
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,656.61,513.49
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,605.13,473.32
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,481.65,376.3
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,390.85,304.83
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,354.93,276.56
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,319.04,247.53
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,286.0,220.22
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,250.96,190.53
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,214.2,160.3
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,179.42,132.69
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,132.76,101.43
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,105.74,83.98
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,89.55,73.98
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,73.39,59.69
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,54.82,43.13
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,43.21,32.5
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,33.99,23.67
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,24.4,12.27
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,14.77,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,31.41,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,88.25,41.89
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,146.49,103.44
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,214.74,163.22
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,275.74,218.15
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,343.71,278.05
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,403.88,330.38
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,467.43,383.69
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,525.46,430.94
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,586.94,479.23
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,389.93,320.39
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,128.98,101.38
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,469.07,384.08
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,797.56,629.16
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,835.3,650.34
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,877.11,676.52
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,774.89,601.02
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,634.75,490.97
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,826.4,637.99
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,998.51,755.19
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,1018.03,765.98
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,1034.28,776.16
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,1044.69,781.1
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,1051.54,783.84
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,1053.25,784.81
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,1051.4,783.6
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,1044.49,779.61
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,1034.06,773.4
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,1018.24,763.26
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,999.09,750.97
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,975.3,735.93
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,948.43,718.74
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,916.33,697.26
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,881.47,673.79
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,842.72,647.75
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,801.59,619.78
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,694.54,541.18
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,599.88,467.99
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,613.14,481.2
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,608.69,478.65
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,555.13,435.23
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,501.13,390.42
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,357.1,277.56
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,268.01,210.59
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,270.32,209.63
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,256.55,193.17
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,216.77,151.03
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,161.73,96.49
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,105.29,57.29
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,57.21,37.78
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,47.73,37.01
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,45.34,34.85
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,41.49,31.31
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,37.45,27.42
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,30.36,20.51
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,22.88,10.83
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,13.34,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,33.06,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,92.99,41.27
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,153.45,107.95
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,224.05,170.77
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,285.08,226.7
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,351.31,286.23
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,244.21,201.67
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,81.06,63.25
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,95.54,75.38
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,110.02,87.25
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,170.8,137.57
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,243.06,196.02
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,223.76,179.4
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,213.01,169.83
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,213.51,169.74
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,213.99,169.64
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,265.48,210.63
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,329.62,260.87
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,325.8,256.63
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,310.37,243.6
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,358.22,280.53
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,394.47,308.06
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,400.53,312.26
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,406.35,316.41
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,384.89,299.61
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,353.55,275.34
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,412.95,321.03
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,461.37,357.68
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,433.12,336.07
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,405.27,314.89
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,388.79,302.49
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,372.49,290.18
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,330.3,257.81
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,293.69,229.54
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,260.66,203.93
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,228.11,178.49
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,226.22,177.58
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,224.27,176.59
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,198.9,156.56
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,173.93,136.74
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,176.37,138.99
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,178.64,141.12
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,156.73,123.66
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,135.22,106.46
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,129.85,102.58
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,124.41,98.6
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,112.9,89.36
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,101.44,80.08
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,79.01,61.57
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,55.79,44.28
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,42.4,32.39
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,43.75,33.56
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,40.26,30.26
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,36.62,26.66
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,29.5,19.71
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,21.98,9.81
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,12.87,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,30.64,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,86.21,35.19
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,144.74,101.37
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,212.89,161.87
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,273.03,216.69
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,339.99,276.48
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,234.18,193.01
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,76.07,59.02
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,72.71,56.16
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,69.81,53.54
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,93.27,72.86
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,117.11,92.16
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,167.43,133.25
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,218.78,174.45
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,210.03,166.72
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,201.25,159.14
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,233.06,184.29
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,265.07,209.28
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,281.78,221.56
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,298.45,233.76
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,358.28,279.84
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,406.97,316.72
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,442.8,343.66
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,478.23,370.14
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,655.65,506.36
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,807.94,619.05
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,824.68,630.28
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,830.95,635.21
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,817.42,625.57
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,802.16,614.88
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,757.56,581.99
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,719.05,553.26
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,705.31,544.16
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,689.7,533.48
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,752.1,587.35
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,787.13,616.1
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,742.71,584.21
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,696.36,550.53
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,646.56,511.77
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,595.31,470.89
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,495.26,390.02
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,423.47,331.8
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,408.98,317.41
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,376.27,284.0
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,319.27,232.58
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,263.32,181.71
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,207.31,131.99
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,153.36,87.4
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,94.38,46.52
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,44.69,34.1
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,37.26,27.56
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,35.97,26.38
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,32.87,23.53
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,29.67,20.43
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,22.39,13.51
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,17.34,6.17
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,10.48,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,33.83,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,95.26,35.11
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,155.88,108.48
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,223.66,169.28
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,284.83,225.32
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,352.41,285.75
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,239.9,197.93
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,72.1,55.88
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,102.7,81.7
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,133.54,107.19
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,148.84,119.3
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,164.33,131.44
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,186.65,149.32
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,209.25,167.27
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,235.57,187.71
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,262.12,208.07
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,331.25,262.4
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,390.65,308.17
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,397.18,312.25
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,403.33,316.25
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,451.92,353.4
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,500.47,389.93
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,601.54,466.01
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,689.81,530.69
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,774.3,593.95
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,854.78,653.14
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,813.92,622.13
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,780.89,597.13
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,702.96,539.01
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,620.17,476.67
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,608.01,468.67
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,595.07,459.74
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,750.85,585.91
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,869.36,674.69
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,831.45,647.98
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,790.88,620.06
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,694.36,547.11
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,609.24,478.88
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,612.75,484.9
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,598.96,475.45
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,545.2,431.03
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,490.87,385.08
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,434.5,336.38
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,378.18,286.35
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,320.77,234.91
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,264.53,183.98
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,208.33,133.83
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,148.33,84.01
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,95.91,48.42
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,47.04,36.18
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,39.74,29.76
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,37.73,27.93
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,34.71,25.15
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,28.97,19.8
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,23.78,14.66
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,18.35,6.43
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,10.96,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,33.61,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,94.44,30.33
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,154.77,107.19
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,221.87,167.71
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,283.31,224.08
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,351.31,285.02
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,247.8,204.11
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,86.23,67.57
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,93.12,73.34
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,100.09,78.94
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,138.37,110.37
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,177.3,141.71
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,196.6,156.9
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,216.05,172.11
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,223.91,177.53
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,231.77,182.93
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,263.79,207.9
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,295.99,232.69
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,303.3,237.8
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,310.52,242.95
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,320.66,250.4
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,330.69,257.77
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,412.09,319.56
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,481.62,370.91
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,472.49,363.38
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,463.14,356.06
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,460.1,353.76
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,456.79,351.27
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,440.38,338.97
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,424.04,326.77
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,426.92,329.32
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,429.33,331.55
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,412.25,318.9
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,395.37,306.41
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,390.5,303.25
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,385.26,299.75
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,371.38,289.55
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,357.4,279.23
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,355.71,278.59
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,352.53,276.66
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,394.57,311.2
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,420.11,330.88
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,369.6,289.94
