Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,323.32,252.35
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,276.26,215.14
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,232.13,180.89
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,207.97,158.3
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,171.67,125.98
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,135.41,100.08
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,103.25,86.03
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,67.46,54.51
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,39.54,29.65
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,36.15,26.47
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,29.89,20.59
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,24.3,15.05
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,18.43,5.96
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,32.75,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,91.88,24.12
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,153.32,105.58
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,221.17,167.24
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,282.66,223.92
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,350.72,285.31
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,266.77,220.04
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,121.45,97.32
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,164.09,133.16
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,202.86,165.17
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,226.74,183.87
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,250.62,202.24
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,266.72,214.34
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,282.43,226.03
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,422.29,337.98
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,570.08,451.04
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,450.77,356.17
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,324.93,255.03
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,685.25,541.62
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,1004.48,764.83
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,1024.42,774.93
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,1040.95,785.32
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,1051.84,792.4
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,1059.11,797.21
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,1061.21,798.68
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,1059.57,797.79
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,1052.18,793.48
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,1041.12,787.22
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,877.39,673.44
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,699.63,535.9
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,840.85,650.91
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,950.4,731.36
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,788.7,612.94
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,631.13,488.0
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,510.12,396.63
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,397.95,309.67
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,413.06,322.29
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,425.53,332.41
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,397.03,310.66
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,369.15,289.36
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,342.22,268.63
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,315.7,248.04
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,279.38,219.67
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,245.06,192.79
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,269.51,202.83
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,266.3,183.39
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,208.71,132.17
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,153.25,86.5
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,99.18,50.47
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,42.61,32.25
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,37.09,27.41
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,35.36,25.82
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,32.66,23.32
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,29.93,20.61
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,24.16,14.89
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,16.65,4.27
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,10.01,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,32.39,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,90.9,17.66
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,152.61,104.16
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,220.4,165.58
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,283.26,223.03
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,352.98,285.28
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,258.41,211.99
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,102.87,81.25
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,144.29,116.04
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,195.12,157.92
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,205.71,165.56
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,207.16,165.73
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,240.37,191.95
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,265.11,211.06
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,258.21,204.82
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,261.32,206.57
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,305.55,240.91
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,339.36,266.68
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,340.25,266.13
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,340.92,265.56
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,369.66,287.31
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,398.21,308.68
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,451.03,347.98
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,503.46,386.26
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,482.99,370.33
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,462.42,354.62
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,455.35,349.3
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,448.1,343.82
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,433.74,333.16
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,419.41,322.53
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,425.7,327.69
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,431.43,332.4
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,481.94,371.88
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,532.06,410.53
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,567.53,439.45
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,597.79,464.12
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,581.33,453.47
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,561.98,440.43
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,596.87,471.49
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,606.39,480.54
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,552.14,435.63
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,497.31,389.25
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,439.87,339.65
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,382.93,289.2
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,325.3,237.71
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,263.77,182.72
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,206.85,132.52
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,152.83,88.37
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,100.31,53.49
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,51.83,40.42
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,43.58,33.16
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,42.6,32.24
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,39.04,28.94
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,35.36,25.33
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,28.16,18.2
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,20.56,5.76
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,11.91,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,25.17,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,70.56,7.15
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,132.38,90.19
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,203.0,152.58
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,265.41,208.68
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,335.52,270.36
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,399.02,324.8
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,465.43,379.51
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,525.5,428.29
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,587.28,476.79
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,644.16,518.86
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,701.43,558.3
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,746.45,588.15
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,795.44,620.39
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,839.18,648.32
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,881.09,674.59
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,763.77,589.5
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,593.92,458.11
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,564.9,434.73
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,532.74,408.09
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,541.99,414.36
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,550.41,419.84
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,656.82,500.23
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,774.96,586.2
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,662.79,502.87
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,550.77,418.74
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,560.49,426.61
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,569.45,433.39
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,609.35,463.58
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,638.03,485.59
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,655.36,499.78
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,674.81,515.43
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,794.91,612.82
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,883.76,679.43
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,777.47,602.68
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,677.5,524.62
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,704.56,550.78
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,711.59,560.31
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,660.35,520.36
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,607.9,478.71
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,553.44,435.05
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,498.46,389.54
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,440.9,339.93
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,383.81,289.46
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,321.37,234.3
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,264.63,183.26
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,207.88,133.36
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,154.05,89.55
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,101.69,55.05
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,48.67,37.63
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,45.61,34.97
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,44.34,33.78
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,40.45,30.17
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,36.39,26.21
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,28.75,18.63
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,19.77,4.32
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,11.91,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,22.39,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,62.25,0.0
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,123.76,83.9
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,193.02,145.12
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,255.32,200.84
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,325.67,262.59
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,261.27,213.41
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,148.38,119.4
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,170.45,137.73
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,192.53,155.48
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,295.93,240.14
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,398.35,321.29
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,432.49,346.41
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,466.02,370.96
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,401.27,318.13
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,318.25,250.7
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,339.67,267.0
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,360.98,282.73
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,477.87,372.0
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,583.95,450.05
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,493.12,380.29
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,388.16,299.58
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,430.29,331.17
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,472.02,361.45
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,535.72,409.17
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,609.19,463.02
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,588.75,447.39
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,558.74,425.39
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,542.48,413.69
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,526.13,401.81
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,515.77,394.63
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,505.17,387.22
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,511.01,392.51
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,518.68,399.09
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,458.93,354.36
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,404.89,313.54
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,423.9,329.82
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,439.29,342.98
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,396.18,309.96
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,354.89,278.26
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,318.42,250.57
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,283.62,223.91
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,235.5,186.09
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,193.76,153.19
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,170.39,134.78
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,147.84,116.95
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,122.3,96.38
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,97.05,75.81
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,84.81,65.98
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,72.66,58.83
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,49.13,38.09
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,43.58,33.1
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,39.22,29.08
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,34.65,24.66
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,26.96,17.04
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,18.82,2.67
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,10.96,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,23.75,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,66.75,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,129.78,87.29
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,201.05,151.17
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,263.92,207.98
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,334.67,270.57
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,397.49,324.91
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,462.68,379.16
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,524.01,429.02
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,587.2,478.51
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,643.15,519.94
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,699.22,558.36
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,558.32,447.3
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,354.65,282.24
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,625.79,498.67
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,881.7,680.75
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,800.06,618.73
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,671.57,518.93
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,663.75,510.73
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,639.73,490.28
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,639.2,488.7
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,637.01,485.8
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,715.16,543.12
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,780.37,590.02
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,933.52,703.85
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,1056.19,784.47
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,932.58,698.77
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,785.21,588.56
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,709.24,534.2
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,628.03,474.59
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,650.18,492.48
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,674.31,510.93
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,673.35,511.36
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,669.74,509.98
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,644.38,492.67
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,617.68,474.23
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,601.0,464.04
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,580.75,450.71
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,543.3,422.79
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,504.9,393.61
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,445.55,347.22
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,391.87,305.14
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,309.09,241.1
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,239.41,187.69
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,196.27,154.39
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,160.13,126.49
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,145.29,114.85
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,130.65,103.27
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,114.58,90.62
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,98.92,81.83
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,59.07,46.86
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,38.86,28.92
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,35.54,25.84
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,32.11,22.44
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,24.77,15.12
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,17.0,0.57
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,22.73,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,63.99,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,126.12,83.45
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,195.56,145.32
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,257.89,200.37
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,328.09,260.76
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,293.39,236.5
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,222.36,179.69
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,250.16,202.1
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,276.95,222.45
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,372.53,297.65
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,467.27,369.41
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,479.2,375.43
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,474.93,370.14
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,486.16,376.2
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,494.67,380.0
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,553.99,422.44
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,627.63,473.28
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,820.79,612.13
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,994.01,721.91
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,904.33,662.03
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,773.81,569.35
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,775.25,570.28
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,774.68,568.49
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,773.58,568.24
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,770.81,566.85
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,748.61,552.12
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,725.37,536.56
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,875.19,649.8
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,994.0,730.28
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,822.7,613.31
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,642.38,479.78
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,644.57,484.61
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,639.77,483.3
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,638.57,484.24
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,633.42,482.08
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,573.13,437.4
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,517.03,395.59
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,503.58,386.7
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,485.71,373.73
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,452.96,349.26
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,418.02,322.34
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,356.97,274.75
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,308.14,236.91
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,250.76,193.21
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,206.44,160.34
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,186.85,144.02
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,160.15,122.05
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,133.43,102.22
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,113.69,93.95
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,72.16,57.92
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,44.63,33.73
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,39.45,29.01
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,33.98,23.83
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,25.31,15.35
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,16.12,0.0
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,9.53,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,13.72,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,38.75,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,93.51,61.16
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,152.3,113.71
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,209.16,163.62
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,273.83,219.49
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,252.66,204.9
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,215.36,174.67
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,197.45,159.53
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,181.74,145.32
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,408.06,330.35
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,640.75,507.15
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,511.27,403.38
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,326.59,256.19
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,322.16,252.19
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,316.56,246.3
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,339.0,262.91
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,361.34,279.2
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,381.46,293.16
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,401.37,306.86
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,420.46,320.62
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,439.26,334.16
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,484.3,366.65
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,528.91,398.24
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,600.67,450.36
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,659.05,492.27
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,626.28,468.16
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,593.31,444.36
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,580.65,435.67
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,567.6,426.56
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,601.68,452.75
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,632.78,476.32
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,562.25,425.48
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,491.57,374.11
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,468.29,357.76
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,445.32,341.26
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,422.68,325.34
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,400.25,309.4
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,400.9,310.71
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,397.03,308.26
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,340.91,265.69
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,287.53,225.01
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,270.92,212.28
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,253.51,198.56
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,206.17,161.98
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,167.02,131.91
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,144.35,114.1
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,122.68,96.94
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,106.39,83.76
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,90.31,74.01
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,56.54,44.45
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,42.17,31.7
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,37.34,27.26
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,32.24,22.39
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,24.01,14.18
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,15.27,0.0
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,21.18,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,59.79,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,120.26,77.88
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,186.86,139.16
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,247.15,193.42
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,315.24,253.32
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,244.88,199.81
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,119.0,94.95
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,129.9,104.07
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,140.57,112.52
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,205.13,165.23
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,265.8,213.28
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,259.59,207.05
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,241.95,192.06
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,284.71,224.94
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,317.61,249.42
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,364.89,285.44
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,412.69,321.3
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,438.79,339.65
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,464.7,357.8
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,480.54,368.98
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,495.94,379.9
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,503.03,384.0
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,509.66,387.82
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,527.44,400.71
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,544.59,413.07
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,544.63,413.52
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,553.63,420.48
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,572.34,434.27
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,589.7,447.01
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,584.01,443.19
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,577.5,438.94
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,587.48,448.08
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,595.02,455.31
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,506.49,389.32
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,421.58,325.25
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,394.6,305.46
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,368.27,285.79
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,349.2,271.7
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,329.97,257.33
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,290.17,227.2
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,252.43,198.42
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,235.39,185.33
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,218.36,172.08
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,185.83,146.89
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,150.69,119.43
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,135.28,107.29
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,120.18,95.27
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,104.73,82.71
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,89.46,73.57
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,55.54,43.74
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,40.65,30.48
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,36.17,26.34
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,31.48,21.79
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,23.2,13.45
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,14.42,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,15.84,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,44.23,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,100.15,63.63
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,162.41,120.76
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,220.69,172.66
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,286.87,230.65
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,221.58,180.46
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,122.38,97.58
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,133.38,106.69
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,144.05,115.1
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,186.23,149.31
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,239.34,191.5
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,269.32,214.68
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,299.59,237.88
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,316.21,249.51
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,332.5,260.8
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,401.13,313.46
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,484.05,375.23
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,465.61,359.92
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,458.86,353.77
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,467.48,359.58
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,475.63,364.99
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,583.44,444.89
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,678.06,512.65
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,692.33,522.07
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,705.38,531.25
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,684.79,515.87
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,663.51,500.23
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,630.88,476.55
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,598.41,452.89
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,566.46,429.96
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,529.55,403.25
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,486.72,371.85
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,445.3,341.19
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,450.9,346.33
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,454.99,350.1
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,404.56,312.77
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,356.5,276.93
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,328.95,256.22
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,302.17,235.89
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,291.26,227.8
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,279.67,219.02
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,237.2,186.03
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,200.96,157.87
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,174.47,137.45
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,148.97,117.62
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,133.16,105.17
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,117.68,92.87
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,102.26,80.51
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,87.04,71.46
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,53.46,41.91
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,38.36,28.45
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,34.2,24.58
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,29.84,20.33
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,21.95,12.26
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,13.58,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,6.67,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,50.04,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,120.13,74.9
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,189.09,139.77
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,250.68,195.46
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,320.29,257.01
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,251.05,205.04
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,125.22,100.37
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,178.41,145.13
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,228.73,186.53
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,246.46,199.73
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,263.19,211.89
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,290.52,232.51
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,317.85,252.75
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,411.55,325.38
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,497.35,389.75
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,519.65,404.74
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,540.85,419.19
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,604.28,466.5
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,681.95,522.76
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,597.35,458.19
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,509.56,391.04
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,611.0,466.72
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,711.18,538.33
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,715.88,540.64
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,719.22,542.73
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,685.96,518.5
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,662.71,501.32
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,635.91,481.61
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,609.04,461.81
