Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,598.69,454.62
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,587.67,446.88
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,606.79,462.99
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,625.62,478.52
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,583.77,447.75
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,546.23,420.18
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,520.5,401.71
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,493.89,382.3
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,464.76,360.55
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,435.73,338.62
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,406.85,317.13
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,377.02,294.34
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,282.48,221.16
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,207.4,163.33
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,200.67,158.28
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,195.48,153.98
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,160.02,126.24
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,132.3,104.9
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,115.42,91.65
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,99.29,82.49
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,56.95,45.17
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,36.05,26.51
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,32.06,22.73
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,27.94,18.64
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,19.38,9.99
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,12.78,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,6.67,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,56.34,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,127.44,78.09
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,197.58,146.22
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,257.8,201.61
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,328.04,264.34
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,245.97,201.57
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,103.7,82.21
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,126.07,101.04
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,148.94,119.8
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,177.36,142.64
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,206.39,165.54
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,199.12,158.8
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,191.45,151.82
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,329.29,262.26
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,476.48,373.95
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,527.85,410.98
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,580.1,448.67
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,794.53,608.32
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,976.75,728.48
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,996.7,738.29
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,1013.41,747.97
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,1024.25,753.96
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,1031.6,757.88
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,947.28,702.93
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,839.99,624.85
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,939.54,699.12
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,1016.22,747.29
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,999.9,737.76
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,980.22,727.07
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,955.89,712.47
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,928.46,695.7
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,895.79,674.78
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,860.37,651.85
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,822.69,627.51
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,782.29,600.93
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,735.97,569.46
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,687.92,535.04
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,506.25,395.44
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,362.17,281.52
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,326.88,255.61
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,293.15,230.17
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,238.5,187.69
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,190.93,150.55
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,173.52,137.28
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,156.48,124.13
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,137.51,109.12
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,119.18,94.51
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,103.7,82.07
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,88.48,73.02
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,52.59,41.3
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,37.87,28.12
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,31.11,21.92
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,27.46,18.27
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,20.38,10.64
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,12.87,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,47.99,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,118.18,70.23
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,188.9,138.9
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,250.42,194.73
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,320.1,256.35
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,221.41,180.85
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,70.46,54.27
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,82.95,64.86
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,95.45,75.13
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,130.32,103.7
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,165.67,132.06
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,205.32,163.9
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,256.27,204.16
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,325.57,258.13
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,396.81,311.99
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,512.68,400.57
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,633.57,489.51
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,816.63,626.96
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,978.25,735.63
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,998.03,747.01
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,1014.51,757.87
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,1025.53,763.82
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,1033.02,767.58
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,942.84,707.48
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,829.17,622.94
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,827.01,622.85
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,822.78,620.39
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,913.1,691.24
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,979.62,736.36
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,955.08,720.13
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,927.39,702.49
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,895.35,681.75
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,860.49,658.86
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,821.83,633.08
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,780.61,605.17
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,735.2,574.78
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,687.93,541.36
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,637.48,502.63
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,585.72,461.74
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,531.08,417.95
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,475.95,372.27
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,419.18,323.22
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,362.78,273.14
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,277.66,207.01
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,233.25,178.01
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,188.26,144.18
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,154.26,120.52
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,129.2,101.31
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,106.53,88.88
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,65.73,52.94
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,37.95,28.17
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,33.76,24.23
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,29.37,19.88
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,21.42,11.19
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,12.97,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,39.12,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,109.9,63.75
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,183.36,135.44
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,246.94,193.2
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,319.31,257.5
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,206.67,169.57
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,48.33,35.58
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,105.72,84.31
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,166.69,134.98
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,151.9,121.79
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,136.69,108.32
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,155.8,123.66
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,175.07,138.92
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,221.59,175.88
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,268.9,212.67
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,319.02,251.33
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,358.11,280.94
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,370.05,289.26
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,381.71,297.47
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,429.55,333.61
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,477.33,369.06
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,574.81,441.35
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,658.86,501.89
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,591.18,450.48
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,511.97,390.99
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,485.2,371.28
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,458.61,351.33
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,482.44,369.51
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,505.15,386.57
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,496.96,380.59
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,488.47,374.57
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,522.13,400.71
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,547.06,420.05
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,478.32,368.69
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,416.55,322.17
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,392.36,304.4
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,368.61,286.7
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,378.98,295.59
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,384.36,300.25
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,350.13,273.94
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,315.93,247.57
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,276.83,217.2
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,240.21,188.65
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,207.88,163.62
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,177.49,140.01
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,154.18,121.83
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,127.81,101.07
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,110.75,87.59
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,94.48,78.03
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,65.58,52.6
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,45.63,34.81
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,40.03,29.59
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,34.16,23.85
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,23.1,12.05
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,15.25,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,7.63,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,31.91,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,101.61,56.36
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,175.49,128.74
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,239.77,186.5
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,313.19,250.95
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,227.64,185.4
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,88.08,68.81
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,197.36,161.01
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,304.78,248.8
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,277.89,224.52
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,233.93,186.73
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,249.12,198.28
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,264.0,209.22
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,305.5,240.87
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,347.59,272.3
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,658.48,515.01
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,946.23,713.8
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,976.9,730.72
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,1004.77,748.74
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,1024.97,761.77
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,1041.74,772.72
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,1052.91,780.73
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,1060.43,786.48
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,901.04,678.91
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,700.35,529.88
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,719.95,545.77
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,727.1,551.53
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,882.49,671.93
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,1004.97,756.96
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,868.52,662.2
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,723.83,552.37
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,817.84,629.86
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,880.94,677.11
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,705.99,548.49
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,543.26,420.59
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,486.06,378.69
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,432.43,338.39
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,420.65,330.22
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,406.8,320.01
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,346.5,272.96
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,293.91,231.85
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,236.83,187.11
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,187.02,147.9
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,154.22,122.06
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,122.34,96.65
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,114.58,90.56
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,106.71,84.3
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,92.63,72.89
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,78.77,64.51
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,51.32,40.17
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,41.55,31.33
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,36.65,26.71
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,31.53,21.62
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,22.19,10.96
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,14.3,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,28.64,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,98.09,51.92
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,173.1,127.27
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,236.97,185.3
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,309.99,250.23
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,198.51,162.89
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,43.66,31.63
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,54.39,40.77
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,65.13,49.73
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,106.9,84.41
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,149.84,119.31
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,152.21,120.78
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,154.72,122.42
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,205.04,163.14
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,256.28,203.89
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,320.56,254.47
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,374.55,296.22
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,347.31,273.9
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,307.62,242.13
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,423.38,332.74
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,527.74,411.95
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,483.95,377.21
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,439.87,342.66
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,360.36,281.63
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,273.97,214.33
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,275.34,215.59
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,276.62,216.6
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,272.0,212.92
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,267.37,209.27
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,268.88,210.51
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,270.27,211.67
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,257.98,202.11
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,245.79,192.67
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,240.18,188.05
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,234.58,183.47
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,261.3,205.19
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,286.98,226.03
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,256.42,202.14
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,226.58,178.8
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,197.29,155.74
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,168.68,133.06
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,157.93,124.73
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,147.36,116.51
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,140.01,111.07
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,132.57,105.51
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,100.89,79.49
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,68.87,52.84
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,59.52,45.19
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,50.19,39.35
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,37.59,28.07
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,37.51,27.86
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,32.86,23.4
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,27.98,18.5
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,19.48,8.43
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,12.39,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,26.2,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,93.25,46.19
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,165.96,121.24
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,229.6,178.71
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,302.56,243.16
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,366.29,299.31
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,434.81,357.65
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,304.02,251.75
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,113.0,89.61
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,127.48,101.59
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,141.98,113.17
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,135.68,107.58
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,129.75,102.37
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,152.04,120.07
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,174.46,137.58
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,192.37,151.6
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,210.39,165.61
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,208.18,163.17
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,206.02,160.86
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,248.83,194.29
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,291.77,227.27
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,426.24,330.48
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,562.46,430.65
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,551.79,421.8
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,553.05,422.51
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,528.48,403.47
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,503.96,384.58
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,545.95,416.6
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,593.78,452.11
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,569.75,434.62
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,545.86,417.54
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,473.2,364.63
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,409.04,317.02
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,461.04,358.47
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,509.75,396.45
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,466.47,363.62
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,425.16,332.37
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,415.48,325.91
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,403.45,317.21
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,390.07,307.55
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,372.63,293.97
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,336.58,264.84
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,301.53,236.19
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,225.88,177.09
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,170.77,135.52
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,133.77,105.94
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,98.29,77.27
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,84.72,66.25
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,71.34,57.94
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,59.34,47.27
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,54.94,43.14
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,45.89,34.76
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,36.44,25.68
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,23.86,10.8
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,10.48,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,17.06,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,78.68,35.93
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,145.8,106.76
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,206.91,161.79
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,280.53,226.75
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,342.98,281.52
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,410.37,338.71
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,260.73,216.96
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,63.26,48.04
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,76.36,59.02
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,89.86,70.09
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,102.4,80.27
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,114.95,90.37
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,124.57,97.8
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,134.19,105.18
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,142.8,111.92
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,151.45,118.66
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,166.93,130.98
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,182.46,143.3
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,200.97,157.9
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,219.48,172.43
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,230.07,180.29
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,240.6,188.08
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,252.0,196.87
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,263.29,205.57
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,271.01,211.51
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,278.6,217.37
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,283.61,221.23
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,288.48,225.01
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,285.08,222.4
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,281.63,219.8
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,295.9,231.03
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,309.77,241.94
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,319.57,249.85
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,330.32,258.51
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,322.78,253.04
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,314.97,247.39
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,342.29,269.67
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,365.36,288.22
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,279.94,221.59
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,202.4,160.38
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,183.11,145.28
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,164.35,130.46
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,141.37,112.06
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,118.8,93.85
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,106.39,83.86
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,94.04,73.8
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,81.34,63.45
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,68.81,55.71
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,48.23,37.39
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,44.61,33.98
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,38.5,28.22
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,32.08,21.83
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,20.46,7.57
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,11.44,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,24.55,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,93.16,38.75
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,171.26,124.76
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,236.22,184.64
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,310.88,251.7
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,376.73,310.25
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,447.83,371.24
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,299.32,249.93
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,91.63,71.94
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,102.64,80.91
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,113.67,89.62
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,126.72,100.06
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,139.78,110.43
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,160.04,126.67
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,180.44,142.88
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,226.13,179.42
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,272.34,215.81
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,299.12,235.99
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,338.87,265.98
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,354.3,277.3
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,369.51,288.5
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,376.1,292.54
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,382.48,296.46
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,522.45,403.68
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,648.27,496.63
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,622.5,476.22
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,596.41,456.39
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,573.84,439.54
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,543.21,416.82
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,599.02,459.91
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,642.94,493.5
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,572.68,440.67
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,505.82,390.21
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,557.53,432.08
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,602.85,467.9
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,570.84,444.27
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,538.31,420.29
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,580.61,456.71
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,593.93,468.12
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,537.3,422.23
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,480.26,374.75
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,421.33,323.71
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,363.1,271.92
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,299.46,215.02
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,241.69,162.95
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,183.87,113.26
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,129.46,71.61
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,77.12,42.41
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,43.31,32.92
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,41.09,30.93
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,38.81,28.72
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,33.76,23.94
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,28.49,18.6
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,18.99,5.53
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,10.48,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,75.85,26.36
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,168.1,121.22
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,232.54,180.41
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,306.71,246.47
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,369.63,302.59
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,437.24,360.79
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,294.37,244.86
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,92.68,72.75
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,114.85,91.04
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,137.05,108.84
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,147.87,117.33
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,158.77,125.83
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,192.15,152.39
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,225.95,178.83
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,267.95,211.86
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,323.2,254.75
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,347.8,272.77
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,372.29,290.65
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,417.19,324.82
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,461.98,358.5
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,580.21,448.89
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,684.91,527.12
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,753.49,578.76
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,808.07,620.31
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,933.57,718.36
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,1025.6,782.98
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,1009.2,772.15
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,989.34,759.6
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,884.75,687.07
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,773.42,600.59
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,832.16,651.5
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,867.43,678.65
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,827.28,650.27
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,784.66,620.13
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,737.84,587.35
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,689.25,550.94
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,637.27,509.67
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,584.13,466.36
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,528.03,419.36
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,471.68,370.87
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,413.74,319.88
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,352.4,265.1
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,252.25,188.57
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,204.74,160.49
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,144.45,113.13
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,93.1,73.02
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,79.98,62.31
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,67.04,54.15
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,44.06,33.67
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,36.42,26.69
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,31.7,22.19
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,26.79,17.12
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,17.71,3.51
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,9.53,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,73.25,20.6
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,162.63,116.65
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,227.4,176.01
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,302.17,242.19
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,364.64,297.5
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,431.61,354.53
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,338.34,278.85
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,189.95,153.92
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,222.25,179.98
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,255.12,205.34
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,349.38,280.17
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,438.25,347.87
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,653.36,510.8
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,859.99,647.3
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,897.46,667.47
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,932.5,688.27
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,961.68,703.86
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,987.97,717.56
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,1008.39,732.07
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,1025.41,744.54
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,1036.3,751.77
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,1043.58,756.78
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,1044.72,760.16
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,1042.15,761.1
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,1034.39,758.6
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,1022.98,753.62
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,1006.01,744.32
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,985.56,732.65
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,959.56,717.59
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,930.45,700.18
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,897.3,678.99
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,861.32,655.65
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,820.31,628.82
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,777.05,599.97
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,730.89,568.18
