Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,682.94,532.78
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,630.83,493.03
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,577.84,451.43
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,483.41,377.05
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,410.79,319.62
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,346.21,268.45
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,294.28,227.84
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,246.33,190.4
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,204.54,158.29
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,177.14,135.21
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,148.06,111.53
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,96.85,67.56
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,47.39,36.53
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,45.41,34.74
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,43.44,32.76
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,36.8,26.52
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,29.82,19.47
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,14.47,0.4
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,68.67,13.68
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,151.87,108.35
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,215.72,166.71
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,289.75,232.04
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,354.3,288.94
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,424.24,348.43
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,486.42,399.66
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,551.28,451.02
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,607.08,492.63
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,665.77,533.4
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,718.55,569.66
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,770.72,604.69
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,817.23,633.79
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,855.42,656.52
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,892.91,680.23
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,928.04,702.13
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,955.71,718.15
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,980.2,732.08
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,1000.59,745.34
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,1017.68,756.55
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,1029.2,764.24
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,1037.23,769.81
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,1039.73,771.34
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,1038.58,770.66
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,1030.74,765.34
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,1019.31,757.72
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,1002.9,749.23
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,983.06,738.44
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,956.73,722.21
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,927.37,703.77
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,894.53,682.73
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,858.91,659.5
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,818.46,632.55
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,775.66,603.56
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,729.05,572.28
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,680.73,536.91
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,629.23,497.03
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,576.66,455.27
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,520.81,409.29
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,464.79,361.91
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,403.77,309.49
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,346.48,258.7
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,239.57,178.23
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,187.36,147.47
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,146.39,115.47
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,113.49,89.98
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,96.78,76.4
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,80.61,66.12
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,51.26,40.05
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,38.4,28.42
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,32.45,22.79
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,26.19,16.35
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,12.81,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,58.49,5.36
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,130.76,92.95
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,191.17,148.0
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,264.18,212.12
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,324.91,265.26
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,390.11,320.42
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,271.49,224.33
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,116.6,92.64
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,145.66,116.61
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,175.23,140.29
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,196.99,157.48
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,218.98,174.68
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,280.89,223.33
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,333.86,263.81
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,362.24,284.88
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,390.6,305.85
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,697.59,543.74
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,970.99,731.16
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,991.88,740.94
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,1009.57,751.4
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,1019.94,757.75
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,1026.81,762.01
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,1029.12,763.44
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,1027.87,762.72
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,1020.58,756.74
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,1009.8,748.64
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,993.15,738.22
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,973.19,725.69
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,949.42,711.07
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,922.46,694.22
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,889.59,672.86
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,854.03,649.52
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,814.08,623.22
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,771.79,594.95
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,725.47,563.76
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,677.52,529.06
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,555.25,433.85
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,455.58,355.15
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,379.09,296.74
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,313.66,246.41
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,258.74,203.69
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,208.85,164.82
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,185.43,146.66
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,167.13,132.49
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,134.92,106.87
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,104.49,82.49
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,89.53,70.32
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,74.98,61.15
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,49.83,38.78
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,41.18,30.85
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,33.98,24.08
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,26.37,16.33
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,12.92,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,67.35,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,151.84,107.04
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,216.55,167.01
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,291.6,233.18
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,358.01,290.89
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,430.22,351.16
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,345.72,283.72
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,207.04,168.14
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,233.83,189.68
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,260.53,210.14
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,256.68,205.82
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,251.36,200.37
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,309.17,245.6
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,368.38,290.65
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,366.45,287.64
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,363.6,284.28
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,397.61,309.24
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,431.62,333.68
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,420.39,324.41
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,408.77,315.1
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,427.75,329.22
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,446.37,342.9
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,437.71,336.11
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,428.9,329.38
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,438.65,336.25
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,447.92,342.67
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,454.1,347.35
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,459.73,351.68
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,485.73,371.82
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,510.01,390.53
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,480.9,368.9
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,452.5,347.92
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,440.38,339.42
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,427.83,330.48
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,410.93,318.74
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,393.72,306.64
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,384.42,300.1
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,372.23,291.08
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,353.85,276.97
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,333.53,260.94
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,311.4,242.87
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,286.01,221.42
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,224.19,173.58
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,176.85,138.33
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,144.21,113.1
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,110.07,86.44
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,93.78,73.3
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,78.06,63.35
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,50.35,38.89
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,38.77,28.45
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,32.37,22.42
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,25.64,15.34
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,12.6,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,63.44,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,142.76,99.55
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,206.25,158.5
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,280.24,223.65
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,345.69,280.63
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,416.99,340.37
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,313.04,256.99
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,146.68,117.35
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,162.69,130.29
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,178.71,142.61
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,196.94,156.81
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,215.25,170.9
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,274.73,217.34
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,325.22,255.59
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,323.76,253.35
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,321.81,251.01
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,373.1,289.63
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,424.68,327.54
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,459.77,353.33
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,494.66,378.87
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,516.61,394.87
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,538.05,410.54
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,512.73,391.26
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,487.27,372.05
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,488.87,372.79
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,490.05,373.11
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,494.11,376.45
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,497.56,379.36
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,497.29,379.64
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,496.34,379.46
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,483.3,371.01
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,469.86,362.25
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,416.55,322.12
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,365.66,283.48
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,346.78,269.52
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,328.12,255.56
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,301.35,235.2
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,275.34,215.31
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,258.2,202.24
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,241.13,189.11
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,210.08,164.89
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,177.5,139.35
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,155.64,122.49
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,134.63,106.15
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,109.84,86.1
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,85.24,65.95
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,73.01,56.0
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,60.93,48.33
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,42.59,32.05
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,38.95,28.57
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,32.1,22.12
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,24.88,14.43
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,12.26,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,63.36,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,143.91,99.42
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,208.45,160.0
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,283.76,226.48
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,348.58,283.83
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,418.98,344.01
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,282.53,234.15
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,88.88,69.55
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,104.96,82.84
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,121.05,95.69
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,139.17,110.22
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,157.3,124.6
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,179.31,141.88
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,201.57,159.13
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,230.11,181.46
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,258.82,203.68
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,317.4,248.56
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,364.92,284.03
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,379.85,294.68
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,394.54,305.26
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,374.48,288.92
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,342.2,263.59
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,384.93,295.81
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,414.85,317.92
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,494.61,378.05
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,582.63,442.56
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,595.39,451.84
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,606.72,460.56
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,530.3,404.26
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,450.15,344.61
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,485.61,372.65
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,522.14,400.65
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,449.28,346.15
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,384.2,297.02
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,353.68,274.84
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,324.11,252.98
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,296.57,232.08
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,269.82,211.61
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,248.58,195.31
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,230.52,181.42
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,208.94,164.63
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,187.89,148.17
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,155.94,123.12
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,125.29,98.9
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,100.48,78.71
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,75.8,58.34
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,64.51,49.08
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,53.0,41.51
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,41.14,30.89
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,43.64,32.78
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,35.1,24.75
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,25.04,14.29
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,12.64,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,67.25,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,154.76,106.2
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,221.56,170.34
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,299.49,239.52
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,366.82,298.73
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,439.86,360.41
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,294.3,243.78
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,88.92,69.56
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,112.18,88.85
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,135.48,107.55
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,175.48,140.11
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,216.3,172.8
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,265.76,211.48
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,305.74,241.96
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,347.82,274.18
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,390.27,306.23
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,415.34,324.6
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,440.22,342.81
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,526.92,408.18
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,600.24,462.2
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,622.6,477.09
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,644.06,491.6
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,675.01,514.52
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,716.12,544.28
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,666.78,507.85
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,628.67,479.53
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,553.94,424.21
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,472.59,363.19
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,569.6,438.45
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,658.2,505.12
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,603.82,464.41
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,557.34,429.8
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,476.21,368.79
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,397.33,308.6
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,415.93,324.7
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,431.31,337.76
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,383.92,301.28
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,339.88,267.32
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,320.26,252.24
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,299.92,236.28
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,256.11,201.89
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,215.69,170.19
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,183.87,145.39
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,158.15,125.45
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,130.79,103.67
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,104.91,82.9
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,89.08,69.96
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,73.82,60.1
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,46.97,36.18
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,35.05,25.33
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,28.9,19.4
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,22.45,11.83
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,60.35,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,138.79,93.96
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,204.83,157.23
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,282.18,225.53
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,348.48,283.66
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,420.38,344.34
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,292.46,241.7
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,104.45,82.54
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,129.2,103.2
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,154.12,123.42
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,281.41,228.84
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,419.96,338.94
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,393.84,314.92
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,350.72,278.49
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,344.61,272.75
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,337.7,266.25
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,356.26,279.58
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,374.63,292.55
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,385.4,300.12
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,395.91,307.54
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,398.79,308.69
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,401.44,309.75
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,406.38,313.16
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,411.04,316.39
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,388.93,299.57
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,367.08,283.01
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,385.15,296.83
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,402.56,309.96
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,452.48,348.17
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,499.99,384.0
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,501.92,385.76
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,506.85,389.9
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,462.91,357.24
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,424.81,328.84
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,408.84,317.41
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,392.4,305.42
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,363.33,283.52
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,334.96,262.01
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,292.43,229.72
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,252.4,199.05
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,226.86,179.15
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,202.16,159.73
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,173.18,137.22
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,142.27,113.0
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,116.28,92.0
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,90.92,71.25
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,76.93,59.76
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,63.24,50.75
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,50.42,39.21
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,45.1,34.12
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,33.88,23.66
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,23.54,12.18
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,40.77,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,114.21,75.72
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,174.59,133.38
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,248.2,197.93
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,313.43,254.79
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,384.92,315.11
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,268.37,221.07
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,115.07,91.08
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,166.76,134.03
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,230.4,185.32
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,245.57,196.49
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,260.35,207.32
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,275.3,217.88
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,290.01,228.1
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,327.54,256.7
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,365.32,285.02
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,429.24,333.47
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,507.61,391.36
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,543.32,416.91
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,578.65,442.27
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,567.08,431.85
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,554.63,421.18
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,568.06,430.91
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,580.66,439.89
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,569.25,431.28
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,547.07,415.2
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,516.93,393.1
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,487.24,371.22
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,502.03,383.02
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,515.42,393.52
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,522.1,399.14
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,520.95,399.1
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,584.65,450.2
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,634.88,489.92
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,562.56,436.08
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,499.38,388.72
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,440.79,344.26
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,387.59,303.38
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,329.07,258.56
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,277.79,219.03
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,262.5,206.91
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,245.28,192.69
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,195.92,154.29
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,156.21,123.93
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,124.84,98.83
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,94.96,74.64
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,66.71,48.88
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,54.7,43.17
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,49.67,38.54
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,43.08,32.31
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,33.15,22.88
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,22.78,10.82
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,38.31,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,108.64,70.69
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,169.33,129.04
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,241.31,192.14
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,307.77,249.9
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,378.53,309.6
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,301.77,247.96
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,196.49,159.36
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,239.93,194.82
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,284.97,230.45
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,363.96,293.22
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,436.1,349.23
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,465.53,370.19
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,493.96,390.34
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,696.04,546.76
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,887.71,682.27
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,889.36,678.88
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,877.91,667.85
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,900.32,682.9
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,920.18,695.88
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,934.68,705.89
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,946.35,713.88
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,949.62,715.86
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,949.86,715.99
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,944.94,711.84
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,936.97,705.75
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,921.3,695.12
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,902.85,682.73
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,878.44,666.47
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,851.62,648.34
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,819.5,627.49
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,785.47,604.93
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,654.71,506.22
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,534.8,413.63
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,512.71,398.29
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,489.98,381.67
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,441.34,344.68
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,396.36,310.18
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,354.85,278.55
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,315.57,248.24
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,287.43,225.66
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,258.64,202.04
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,209.97,164.4
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,165.54,130.65
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,144.92,113.92
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,124.16,97.28
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,102.12,84.85
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,85.28,70.17
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,67.92,54.59
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,51.56,39.66
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,36.41,25.57
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,20.76,8.48
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,11.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,19.08,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,52.13,30.9
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,102.56,77.15
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,157.39,125.06
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,213.46,173.63
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,274.21,225.2
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,247.66,203.43
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,209.96,171.11
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,211.15,171.01
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,210.31,168.86
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,301.44,243.17
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,409.59,328.17
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,316.54,252.09
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,220.75,173.43
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,310.08,243.95
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,390.71,305.36
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,376.97,293.3
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,362.65,281.32
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,539.49,416.95
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,718.41,546.11
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,677.89,512.66
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,622.49,470.61
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,707.39,533.19
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,777.76,583.61
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,847.39,634.93
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,904.58,677.17
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,889.82,666.92
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,872.53,655.63
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,852.06,642.38
