Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,829.06,627.29
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,798.01,606.22
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,765.26,583.72
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,727.42,557.51
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,688.54,530.05
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,580.96,449.51
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,486.08,377.16
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,470.86,366.76
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,450.39,351.31
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,435.56,339.26
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,410.87,317.93
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,360.5,276.19
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,312.09,235.45
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,262.81,194.39
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,216.7,156.24
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,170.87,119.85
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,133.4,93.81
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,94.2,77.58
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,80.05,65.3
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,64.94,51.73
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,49.25,37.43
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,32.57,22.07
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,15.18,3.77
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,8.58,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,4.29,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,8.33,0.27
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,20.4,11.22
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,32.5,21.81
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,47.47,34.72
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,63.11,48.02
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,80.29,62.49
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,97.45,76.71
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,115.11,90.96
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,132.76,104.95
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,153.36,121.42
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,174.14,137.85
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,198.84,157.33
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,223.8,176.8
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,230.04,181.16
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,236.27,185.57
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,238.37,186.47
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,240.49,187.44
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,298.32,232.24
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,370.47,286.88
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,406.68,313.77
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,442.5,340.31
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,523.92,401.82
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,615.98,469.33
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,565.86,430.88
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,505.72,385.73
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,504.96,385.62
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,503.68,384.86
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,568.77,434.74
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,620.85,474.24
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,531.47,407.29
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,442.27,340.02
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,447.57,345.21
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,453.53,350.36
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,410.25,318.37
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,371.37,289.51
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,341.34,266.78
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,312.23,244.55
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,280.8,220.34
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,250.64,196.96
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,214.93,169.08
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,184.47,145.28
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,156.48,123.54
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,129.91,102.77
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,115.89,91.54
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,101.9,80.17
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,84.85,69.44
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,68.55,55.18
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,53.61,41.75
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,45.64,34.23
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,31.32,20.87
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,16.4,3.22
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,24.13,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,65.47,37.56
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,121.22,91.29
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,190.38,151.5
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,250.03,203.82
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,315.59,260.16
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,221.28,182.81
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,96.48,76.08
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,113.11,89.73
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,129.72,102.97
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,157.2,125.27
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,184.99,147.52
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,222.92,177.51
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,273.35,216.77
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,292.54,231.11
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,311.65,245.41
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,327.99,257.47
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,344.18,269.38
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,396.44,309.38
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,448.68,348.65
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,484.45,374.58
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,519.76,399.93
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,524.6,403.01
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,528.9,405.92
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,544.44,417.66
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,569.51,436.21
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,508.15,390.46
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,458.45,353.08
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,470.07,362.55
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,480.57,370.92
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,437.35,338.33
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,395.61,306.79
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,373.35,290.27
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,351.54,273.93
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,339.67,265.22
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,327.52,256.23
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,320.19,251.04
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,311.76,244.85
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,288.34,227.17
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,265.22,209.54
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,248.05,195.91
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,229.81,181.08
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,202.3,158.79
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,175.14,136.69
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,114.67,88.86
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,58.59,43.94
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,57.93,45.79
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,62.66,49.99
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,53.27,41.42
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,43.42,32.24
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,30.23,19.82
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,16.47,1.47
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,10.01,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.81,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,7.4,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,16.68,8.08
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,25.98,16.27
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,36.68,25.55
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,47.4,34.72
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,58.59,44.21
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,69.98,53.73
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,83.54,64.94
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,97.12,76.02
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,114.73,90.31
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,132.36,104.45
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,153.79,121.37
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,175.33,138.14
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,196.27,154.59
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,217.33,171.02
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,225.97,177.13
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,234.61,183.25
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,263.77,205.82
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,292.93,228.15
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,313.93,244.09
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,334.78,259.89
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,390.6,302.39
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,433.35,334.52
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,448.51,345.2
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,463.04,355.51
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,517.71,397.35
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,578.5,442.89
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,570.38,437.07
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,561.48,431.03
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,466.85,360.15
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,383.01,296.23
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,348.15,270.1
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,314.36,244.42
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,301.65,235.48
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,288.92,226.4
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,283.97,223.03
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,278.27,218.97
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,247.2,195.09
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,219.78,173.96
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,192.73,152.65
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,166.72,132.09
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,137.28,108.5
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,108.63,85.36
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,94.5,73.88
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,80.46,62.33
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,70.76,57.09
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,74.62,60.5
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,60.72,47.91
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,46.3,34.67
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,30.61,19.95
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,14.34,0.0
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,8.1,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,28.49,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,82.31,43.91
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,143.65,107.67
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,211.9,167.66
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,274.21,222.44
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,343.05,281.39
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,246.83,203.21
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,113.62,89.98
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,136.63,108.89
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,159.97,127.48
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,169.15,134.43
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,178.36,141.35
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,226.32,179.37
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,287.72,226.9
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,359.73,282.72
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,433.25,338.35
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,682.23,529.35
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,907.6,688.66
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,929.58,700.02
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,948.72,711.65
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,961.61,718.41
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,971.4,723.25
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,966.9,720.15
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,965.48,719.36
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,959.26,715.47
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,949.8,709.55
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,933.35,699.07
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,913.91,686.67
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,890.01,671.27
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,863.29,653.93
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,765.24,583.3
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,667.39,509.82
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,631.6,484.87
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,595.95,459.21
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,515.51,399.43
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,441.7,343.77
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,426.78,333.43
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,408.72,319.88
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,339.59,266.17
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,280.26,220.09
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,239.68,188.43
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,202.15,159.06
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,170.37,134.32
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,144.49,114.3
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,119.2,94.08
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,95.11,74.57
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,72.01,58.18
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,59.99,47.59
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,50.48,38.89
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,40.51,29.57
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,27.6,17.2
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,14.14,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,8.58,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,32.36,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,91.54,46.41
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,156.59,117.94
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,229.07,182.28
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,297.02,241.85
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,370.31,304.21
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,237.45,196.83
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,57.66,43.39
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,67.47,51.59
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,77.32,59.54
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,90.38,70.18
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,103.46,80.73
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,121.5,95.26
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,139.59,109.68
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,165.96,130.77
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,192.5,151.77
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,222.59,175.14
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,252.81,198.28
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,361.74,283.18
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,460.44,357.71
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,542.32,418.31
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,609.83,467.38
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,607.97,465.24
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,605.24,462.98
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,630.2,482.03
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,653.56,499.7
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,715.83,547.63
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,770.62,589.37
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,747.87,573.27
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,723.7,556.56
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,575.34,445.29
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,433.68,336.02
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,416.63,324.02
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,399.57,311.46
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,356.42,278.55
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,315.2,246.91
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,291.84,229.18
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,268.98,211.65
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,244.19,192.76
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,222.56,176.21
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,195.76,155.09
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,169.99,134.72
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,143.42,113.76
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,117.84,93.4
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,102.3,80.74
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,86.9,68.01
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,67.48,54.3
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,57.94,45.76
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,49.1,37.64
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,39.86,28.93
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,27.29,16.66
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,14.2,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,36.14,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,101.42,47.24
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,169.98,127.16
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,246.44,195.26
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,315.0,255.64
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,390.82,320.2
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,237.48,196.92
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,32.49,21.97
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,47.87,35.0
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,63.27,47.81
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,70.29,53.5
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,77.31,59.15
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,95.46,73.8
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,113.91,88.48
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,120.62,93.68
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,127.34,98.89
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,137.0,106.46
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,146.65,113.99
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,163.63,127.49
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,180.65,140.94
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,183.43,142.71
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,186.19,144.5
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,260.5,202.79
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,335.11,260.01
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,336.51,260.71
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,347.76,269.17
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,379.88,293.69
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,411.06,317.24
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,476.09,367.36
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,544.23,418.71
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,508.32,391.71
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,468.71,362.34
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,445.36,345.35
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,422.28,328.35
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,384.96,300.22
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,349.17,273.05
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,293.31,230.0
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,241.43,189.61
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,194.54,153.11
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,149.14,117.25
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,165.58,130.86
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,179.88,142.51
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,128.93,101.65
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,78.91,60.96
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,68.87,52.73
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,58.59,44.18
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,44.3,33.88
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,45.77,35.16
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,40.27,29.98
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,34.49,24.33
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,24.46,14.05
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,13.79,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,35.36,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,98.9,40.79
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,170.12,126.35
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,249.14,196.49
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,316.04,255.99
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,389.48,319.37
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,289.67,239.01
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,128.92,102.95
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,163.33,131.51
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,208.39,167.94
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,215.13,172.56
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,211.13,168.54
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,299.58,239.33
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,380.23,301.89
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,496.0,391.92
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,617.0,482.66
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,782.6,608.01
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,943.04,719.85
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,963.96,731.53
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,981.75,742.41
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,993.61,747.98
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,1002.11,751.43
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,1003.24,751.96
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,1000.89,750.35
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,992.95,745.16
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,981.55,737.79
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,835.49,634.76
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,685.05,521.06
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,801.55,613.84
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,892.93,680.84
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,810.79,622.24
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,729.78,560.92
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,740.1,572.69
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,734.51,571.76
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,686.46,535.72
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,637.09,498.13
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,514.2,402.04
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,415.73,324.26
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,430.23,335.48
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,419.53,322.9
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,361.62,272.59
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,301.53,219.82
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,244.34,169.78
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,190.11,123.3
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,136.52,81.28
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,87.35,50.96
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,52.33,40.73
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,48.57,37.31
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,42.29,31.46
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,35.69,25.08
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,23.44,12.71
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,14.3,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,29.6,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,83.28,28.71
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,152.08,112.81
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,226.62,179.27
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,294.49,238.97
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,368.01,301.77
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,245.93,203.28
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,72.13,55.42
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,81.68,63.43
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,91.26,71.21
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,103.86,81.41
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,116.46,91.53
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,137.61,108.34
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,158.8,124.94
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,181.64,143.1
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,204.64,161.24
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,231.32,181.8
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,258.08,202.17
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,293.38,229.47
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,342.13,266.75
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,345.08,268.5
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,347.88,270.35
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,369.08,286.44
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,389.85,302.1
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,419.58,324.72
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,448.47,346.57
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,465.58,359.62
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,481.69,371.98
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,443.05,342.71
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,405.48,314.26
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,394.06,305.94
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,382.54,297.45
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,369.49,287.79
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,356.35,278.05
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,400.3,313.28
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,434.58,340.21
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,405.89,318.17
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,376.91,295.8
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,313.61,246.37
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,258.44,203.32
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,226.75,178.46
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,196.67,154.72
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,176.19,138.43
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,155.45,121.76
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,132.15,103.17
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,109.73,85.63
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,67.44,54.12
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,42.87,32.4
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,37.22,27.1
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,31.28,21.31
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,21.59,10.75
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,13.34,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,37.85,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,104.22,29.11
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,177.96,131.22
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,258.41,203.3
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,327.83,264.77
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,404.17,329.96
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,279.58,230.68
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,94.94,74.63
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,114.23,90.66
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,133.5,106.04
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,164.98,131.61
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,196.98,157.23
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,253.08,201.59
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,300.13,237.87
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,384.64,304.15
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,485.1,380.49
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,532.87,415.13
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,580.94,449.81
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,643.18,495.21
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,691.11,529.94
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,691.25,528.11
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,689.76,525.51
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,706.29,537.68
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,721.29,548.68
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,879.53,670.12
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,1003.0,755.74
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,984.29,742.35
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,962.14,727.88
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,938.13,712.48
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,910.43,694.49
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,874.61,670.2
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,835.97,643.85
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,793.05,614.29
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,747.8,582.79
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,698.41,547.58
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,647.37,509.04
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,593.05,466.15
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,537.82,421.35
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,480.33,373.49
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,422.83,324.2
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,359.88,269.44
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,301.04,216.88
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,241.36,164.09
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,184.24,114.87
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,128.38,71.63
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,76.95,41.95
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,40.83,30.65
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,38.14,28.21
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,33.55,23.85
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,28.78,19.07
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,19.92,8.85
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,12.39,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,31.96,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,89.17,16.09
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,162.97,119.81
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,243.09,192.07
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,311.93,253.78
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,388.02,320.05
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,247.57,206.29
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,57.66,43.44
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,67.93,52.02
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,78.37,60.49
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,202.51,164.45
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,330.14,267.64
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,429.76,346.45
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,535.32,427.51
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,732.42,581.93
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,912.02,709.61
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,945.47,729.17
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,976.38,747.95
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,995.89,760.27
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,1011.91,770.39
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,1022.22,775.26
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,1028.84,777.78
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,1029.25,777.74
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,1025.85,775.3
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,1017.56,770.01
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,1005.48,762.27
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,872.35,670.03
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,720.85,553.76
