Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,825.13,638.95
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,895.0,691.31
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,771.52,600.96
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,645.79,502.4
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,707.53,555.73
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,737.69,582.91
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,689.58,546.43
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,639.87,507.47
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,586.67,464.87
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,532.19,420.04
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,475.04,372.39
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,415.14,321.1
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,355.72,268.21
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,297.28,215.24
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,238.08,162.02
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,181.46,112.84
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,125.71,69.94
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,74.42,40.96
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,41.41,31.01
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,39.18,28.96
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,34.64,24.63
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,29.95,19.86
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,21.23,8.74
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,37.97,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,103.69,7.65
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,180.88,131.78
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,264.3,208.02
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,285.26,231.16
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,296.4,243.44
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,348.78,288.4
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,403.3,333.66
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,530.94,438.34
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,665.63,543.46
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,557.02,454.25
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,398.25,322.06
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,632.48,511.63
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,858.78,676.87
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,895.78,700.21
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,930.18,722.79
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,959.16,740.43
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,985.04,755.87
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,911.84,703.32
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,807.08,623.27
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,932.33,717.88
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,1035.89,789.01
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,1035.27,787.24
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,1030.78,783.71
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,1021.35,776.96
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,1008.09,767.75
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,988.23,754.1
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,964.77,738.07
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,935.96,718.72
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,903.99,697.11
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,868.17,672.35
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,829.47,645.42
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,786.32,615.36
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,740.76,583.23
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,691.48,546.95
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,640.47,506.97
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,586.09,463.36
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,530.73,417.75
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,472.59,369.35
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,414.37,319.25
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,354.52,265.91
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,295.6,212.42
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,236.3,159.26
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,174.8,106.18
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,118.44,63.09
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,66.46,34.83
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,39.19,29.11
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,36.8,26.85
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,29.69,20.28
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,25.59,16.06
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,18.91,5.92
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,37.83,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,102.77,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,182.01,132.21
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,267.3,210.98
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,336.57,273.8
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,410.08,338.45
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,280.77,233.82
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,87.81,68.68
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,98.23,77.23
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,108.71,85.55
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,129.0,102.04
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,149.29,118.34
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,170.96,135.77
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,192.83,153.24
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,243.78,194.26
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,308.93,245.91
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,459.56,365.93
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,599.57,473.68
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,716.13,563.87
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,834.84,653.25
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,795.05,618.37
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,741.23,574.38
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,652.03,505.76
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,575.56,445.57
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,593.77,459.64
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,610.65,472.34
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,576.67,446.09
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,543.12,420.29
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,473.78,367.62
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,415.56,322.8
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,645.87,509.35
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,822.18,642.62
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,779.84,611.79
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,735.05,580.05
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,530.87,420.56
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,354.09,277.65
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,297.08,233.56
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,244.43,192.24
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,284.86,224.56
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,314.77,246.77
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,230.92,180.73
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,164.63,129.66
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,122.14,95.71
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,80.49,61.92
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,69.55,52.96
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,58.6,43.84
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,39.6,29.4
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,34.63,24.91
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,30.29,20.75
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,25.8,16.1
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,17.24,3.29
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,9.53,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,37.21,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,100.85,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,182.05,131.1
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,268.97,211.78
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,338.1,274.38
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,413.95,340.55
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,264.84,220.44
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,52.06,38.55
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,69.34,53.02
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,87.4,67.82
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,111.12,87.22
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,134.94,106.47
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,128.27,100.65
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,121.93,95.2
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,164.16,129.37
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,206.94,163.47
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,253.29,199.77
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,300.0,235.72
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,254.27,199.28
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,209.45,163.52
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,215.08,167.93
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,220.67,172.23
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,270.66,211.52
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,320.59,250.28
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,321.53,250.96
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,322.36,251.7
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,298.79,233.35
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,275.58,215.25
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,274.06,214.23
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,272.44,213.13
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,274.94,215.17
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,277.24,217.07
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,242.8,190.09
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,209.06,163.56
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,200.09,156.69
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,191.24,149.88
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,288.03,228.13
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,370.15,292.42
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,337.59,266.78
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,305.22,241.04
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,200.98,158.32
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,111.36,87.33
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,101.98,79.89
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,92.6,72.32
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,79.39,61.44
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,66.29,50.5
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,46.59,35.7
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,43.31,32.65
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,37.64,27.2
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,31.77,21.02
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,15.3,0.26
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,23.01,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,64.65,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,139.19,98.94
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,219.12,172.35
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,288.04,233.86
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,364.64,300.34
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,430.14,356.42
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,499.52,413.73
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,560.87,462.1
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,623.96,509.93
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,677.83,549.08
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,728.42,585.01
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,776.36,617.17
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,823.09,647.82
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,861.23,673.52
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,897.07,697.47
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,814.82,635.29
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,696.22,540.96
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,858.6,665.89
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,990.8,756.98
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,1000.77,762.87
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,1007.1,767.32
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,927.46,711.47
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,824.44,632.98
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,838.49,643.96
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,849.62,652.16
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,836.36,643.43
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,820.19,632.77
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,747.64,577.56
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,672.75,520.32
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,662.77,514.75
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,649.79,506.46
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,586.79,458.58
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,528.13,413.54
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,587.69,465.75
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,617.07,492.38
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,564.54,449.82
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,509.68,404.43
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,452.86,356.57
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,396.39,307.49
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,338.3,255.39
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,281.57,203.75
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,224.14,152.53
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,166.01,102.95
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,112.68,63.38
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,64.54,39.0
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,45.91,35.23
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,42.68,32.19
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,36.52,26.27
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,28.84,18.43
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,14.54,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.43,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.77,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,7.87,0.41
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,12.97,5.14
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,19.0,10.45
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,25.04,15.73
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,32.02,21.75
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,39.0,27.7
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,60.46,45.76
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,82.44,63.99
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,90.07,70.13
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,97.72,76.26
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,110.84,86.86
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,123.97,97.39
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,132.14,103.8
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,140.31,110.2
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,163.24,128.44
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,186.27,146.54
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,198.89,156.45
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,211.5,166.33
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,258.45,203.58
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,305.48,240.47
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,285.18,224.23
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,265.16,208.31
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,262.03,205.81
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,258.89,203.3
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,232.99,182.81
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,207.43,162.55
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,204.5,160.31
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,201.54,158.04
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,371.5,295.07
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,522.28,412.86
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,499.74,395.36
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,476.88,377.97
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,390.46,309.84
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,309.2,245.2
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,304.98,242.43
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,299.02,237.95
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,279.49,222.85
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,259.23,206.85
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,238.36,189.47
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,213.42,168.29
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,193.37,149.11
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,163.26,121.33
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,128.59,94.87
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,101.26,77.54
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,68.63,55.32
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,49.37,38.05
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,39.84,29.08
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,31.37,20.23
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,15.83,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,7.63,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,38.45,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,116.22,80.74
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,189.22,149.18
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,259.07,211.6
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,338.2,280.92
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,405.1,339.16
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,480.77,402.84
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,386.08,322.25
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,262.89,215.85
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,337.45,277.29
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,404.49,331.38
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,438.13,356.91
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,471.27,381.76
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,499.39,402.49
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,526.69,422.4
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,527.39,420.15
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,526.3,416.66
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,666.58,527.28
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,809.45,635.67
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,671.69,526.42
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,531.11,413.97
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,584.08,455.53
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,635.63,494.93
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,640.74,498.78
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,644.59,501.93
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,821.77,643.37
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,952.02,739.86
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,926.58,721.79
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,897.6,701.97
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,860.95,677.56
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,821.55,650.88
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,776.98,619.03
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,730.45,585.3
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,680.62,546.09
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,629.32,504.84
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,574.22,459.7
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,517.28,411.93
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,458.32,361.77
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,399.8,310.53
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,339.86,256.63
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,281.86,203.81
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,220.06,148.99
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,164.55,101.88
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,110.77,63.13
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,63.37,41.18
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,49.04,38.13
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,45.1,34.4
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,38.09,27.61
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,29.03,18.01
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,14.66,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,7.63,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,47.35,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,136.59,93.36
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,218.96,171.21
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,289.92,234.12
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,368.98,301.88
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,435.91,358.15
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,506.82,415.36
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,568.72,462.48
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,632.22,508.51
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,683.26,543.35
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,737.45,579.5
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,785.48,609.05
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,832.15,636.78
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,870.45,660.65
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,906.38,682.77
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,932.26,696.78
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,963.58,714.38
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,982.67,726.84
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,998.34,737.32
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,1007.12,744.23
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,1012.21,748.86
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,1011.93,750.07
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,1007.91,748.91
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,997.41,742.12
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,983.28,732.96
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,963.98,722.2
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,941.24,708.96
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,909.38,689.64
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,874.94,668.16
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,839.45,645.24
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,801.35,620.1
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,758.33,591.02
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,713.37,559.32
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,665.19,524.04
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,614.09,485.66
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,559.84,442.64
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,505.12,397.85
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,399.87,313.73
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,322.3,252.71
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,309.81,236.32
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,272.46,195.46
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,214.91,144.76
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,160.67,99.39
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,107.44,61.29
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,59.45,39.35
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,47.16,36.3
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,42.67,32.07
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,35.07,24.8
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,25.87,14.93
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,13.08,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,48.43,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,140.49,93.96
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,224.17,173.81
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,295.8,236.61
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,375.77,303.73
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,441.94,357.84
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,512.01,412.23
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,574.11,457.46
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,634.83,498.74
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,689.05,535.4
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,742.89,571.04
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,789.13,600.77
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,833.77,629.06
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,871.88,653.88
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,899.87,671.96
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,928.85,689.52
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,954.85,705.05
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,974.22,716.91
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,990.19,726.75
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,1000.19,732.24
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,1006.54,735.55
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,1006.16,736.72
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,1002.06,735.6
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,992.34,730.84
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,978.98,723.71
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,959.66,713.08
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,936.91,700.0
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,908.27,683.09
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,876.61,663.75
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,840.68,642.01
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,802.11,617.95
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,759.14,589.1
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,713.92,557.78
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,664.72,520.74
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,614.08,481.6
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,560.57,439.19
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,504.71,393.75
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,446.08,344.43
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,387.92,294.14
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,328.49,241.77
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,270.34,189.81
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,211.89,138.9
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,156.63,93.34
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,98.7,52.36
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,48.83,37.32
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,39.47,29.09
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,35.87,25.7
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,29.35,19.54
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,22.51,11.59
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,13.34,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,48.34,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,139.23,90.3
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,222.22,171.21
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,292.89,233.32
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,371.56,299.76
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,438.72,354.99
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,509.84,411.05
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,571.12,457.74
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,633.78,503.46
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,685.17,538.57
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,739.54,575.1
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,785.95,605.28
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,830.78,633.95
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,869.56,656.68
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,905.95,677.43
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,928.14,687.72
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,955.47,701.43
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,974.69,710.47
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,990.53,717.39
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,999.42,720.62
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,1004.66,721.74
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,1004.71,721.81
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,1001.05,719.73
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,990.28,711.88
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,975.91,701.92
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,956.57,691.34
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,933.82,678.46
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,900.61,658.97
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,865.03,637.56
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,829.11,616.4
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,794.16,595.46
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,749.77,566.41
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,703.62,534.29
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,654.02,499.04
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,603.3,461.88
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,549.01,420.12
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,494.63,377.03
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,437.55,331.12
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,378.66,282.43
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,320.37,233.12
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,264.39,184.96
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,208.15,137.35
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,155.78,95.41
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,104.82,61.01
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,59.96,46.66
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,51.7,39.43
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,44.58,32.94
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,34.3,23.45
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,23.57,11.5
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,28.59,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,110.02,68.84
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,184.01,141.86
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,253.02,202.6
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,330.99,269.24
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,295.1,241.79
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,243.46,199.0
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,248.29,202.29
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,238.55,193.14
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,326.83,264.65
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,409.01,329.2
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,609.32,485.4
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,807.87,627.07
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,842.06,646.86
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,878.43,669.52
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,906.95,687.11
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,932.54,702.77
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,952.33,714.58
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,968.9,724.36
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,979.82,729.78
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,987.29,733.1
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,987.47,732.58
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,984.06,729.93
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,966.77,718.9
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,954.52,711.42
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,751.17,569.72
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,531.37,404.16
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,616.92,471.68
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,685.5,523.85
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,609.57,466.87
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,533.35,409.92
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,512.17,395.3
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,490.02,379.4
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,461.7,359.15
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,432.86,338.13
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,405.24,317.18
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,376.21,294.53
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,327.77,256.42
