Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,283.5,221.41
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,250.3,194.4
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,217.74,167.59
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,195.75,139.43
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,147.68,88.9
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,95.26,53.13
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,48.1,36.99
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,43.26,32.65
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,39.02,28.6
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,30.76,20.69
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,22.04,9.54
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,41.88,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,131.84,80.65
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,217.71,168.52
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,289.04,232.21
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,368.85,300.67
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,238.54,197.12
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,57.66,43.42
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,78.11,60.67
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,98.95,77.73
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,113.1,89.14
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,127.25,100.43
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,160.76,127.22
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,194.62,153.71
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,197.5,155.46
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,200.49,157.42
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,233.26,182.67
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,266.17,207.51
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,292.44,227.48
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,332.32,257.66
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,365.52,282.11
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,398.36,306.05
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,374.08,287.46
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,350.13,269.32
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,363.37,279.55
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,376.17,289.29
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,372.87,287.04
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,369.38,284.73
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,388.3,299.64
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,406.04,313.53
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,393.4,304.31
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,380.75,295.17
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,351.41,273.16
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,322.96,251.71
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,305.8,239.36
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,288.73,226.92
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,274.07,215.84
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,259.08,204.37
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,218.13,172.47
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,181.17,143.56
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,154.23,122.18
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,128.4,101.56
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,104.98,82.67
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,81.79,63.64
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,69.05,53.02
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,56.41,44.5
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,41.22,30.95
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,40.24,29.73
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,31.05,20.9
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,20.49,7.15
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,19.72,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,97.97,56.5
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,172.0,132.98
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,239.24,193.02
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,315.34,259.05
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,203.85,168.83
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,63.49,48.43
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,77.65,60.3
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,91.81,71.85
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,120.43,95.37
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,149.21,118.65
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,171.33,136.13
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,193.68,153.56
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,216.75,171.68
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,239.95,189.75
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,253.64,199.71
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,267.31,209.6
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,276.32,216.26
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,285.28,222.9
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,343.59,267.87
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,389.11,302.37
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,368.5,286.12
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,348.15,270.32
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,350.24,271.93
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,352.12,273.35
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,366.05,284.09
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,379.37,294.31
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,419.12,324.67
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,456.56,352.8
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,441.73,342.47
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,426.57,332.05
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,388.7,303.28
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,352.52,275.65
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,318.24,249.44
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,285.33,224.09
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,253.83,199.7
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,224.1,176.53
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,193.04,152.45
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,163.23,129.13
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,141.61,111.96
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,120.55,95.1
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,104.9,82.45
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,89.39,69.74
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,74.85,57.67
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,60.48,47.88
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,48.54,37.22
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,42.57,31.58
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,30.98,20.59
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,18.89,4.28
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,15.14,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,81.04,43.02
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,155.89,119.57
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,220.76,177.55
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,294.04,241.52
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,195.73,161.74
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,69.73,53.72
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,70.56,54.33
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,71.67,55.01
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,92.3,72.06
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,113.05,88.98
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,132.31,104.29
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,151.6,119.41
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,177.07,139.73
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,202.72,159.98
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,225.9,178.1
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,249.13,196.12
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,293.57,230.81
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,352.57,276.1
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,381.95,297.71
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,410.94,318.93
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,391.33,303.51
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,371.9,288.43
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,391.41,303.51
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,410.28,317.93
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,405.87,314.64
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,401.22,311.3
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,378.32,294.01
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,355.9,277.06
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,344.88,268.92
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,333.91,260.77
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,364.77,285.7
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,392.23,307.62
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,288.73,227.49
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,190.16,149.59
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,173.01,136.26
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,156.29,123.09
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,152.73,120.55
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,148.99,117.85
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,122.35,96.37
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,95.97,74.87
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,83.59,64.91
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,71.28,54.85
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,69.9,45.85
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,53.23,41.65
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,47.2,36.16
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,39.59,29.03
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,29.1,18.89
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,18.17,1.36
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,19.5,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,105.29,53.3
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,191.49,147.7
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,264.26,213.63
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,346.94,286.09
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,416.51,346.7
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,490.7,409.21
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,355.76,296.99
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,154.72,124.91
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,250.84,205.95
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,355.0,291.21
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,285.41,232.13
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,213.72,171.16
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,236.95,189.7
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,260.28,208.04
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,236.86,188.56
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,213.8,169.47
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,214.32,169.64
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,214.88,169.84
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,274.99,217.84
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,348.73,275.71
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,290.56,229.54
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,246.72,194.57
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,273.6,216.0
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,300.19,237.0
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,285.44,225.3
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,270.87,213.83
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,384.8,305.2
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,494.3,390.92
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,424.25,335.89
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,364.48,288.74
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,282.57,224.22
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,201.75,159.54
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,229.88,182.67
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,257.53,205.17
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,227.02,180.86
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,198.55,158.17
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,149.34,118.63
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,101.1,79.31
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,90.02,70.32
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,79.0,61.29
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,62.79,47.88
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,46.46,34.18
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,58.22,35.3
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,47.72,37.07
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,43.18,32.77
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,38.47,28.1
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,29.61,19.17
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,19.1,0.0
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,11.44,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,14.83,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,93.77,42.15
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,173.59,132.48
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,241.77,193.83
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,318.78,260.65
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,386.15,318.46
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,462.72,381.63
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,524.84,430.62
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,588.76,479.25
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,500.93,406.58
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,374.25,302.19
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,475.23,382.53
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,568.87,454.26
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,579.98,459.72
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,588.02,463.33
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,522.83,410.53
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,453.36,354.39
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,445.25,347.43
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,436.48,339.73
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,368.12,286.31
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,289.04,224.32
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,567.48,442.17
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,816.36,623.05
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,624.52,479.42
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,427.12,328.42
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,543.93,419.21
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,652.99,500.02
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,499.63,384.4
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,355.32,273.43
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,588.93,458.8
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,772.32,594.57
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,728.84,562.57
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,683.28,529.22
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,633.44,492.77
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,582.56,454.43
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,528.5,411.67
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,474.06,367.32
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,416.68,319.41
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,357.7,269.0
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,299.43,218.27
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,243.35,168.99
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,186.8,121.16
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,134.45,80.33
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,84.97,49.81
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,52.23,40.39
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,46.11,34.83
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,39.7,28.74
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,27.7,17.05
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,16.67,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,10.01,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,72.34,27.05
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,148.73,112.41
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,216.32,172.18
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,292.66,237.32
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,358.05,292.34
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,428.46,349.43
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,492.03,398.68
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,562.98,451.54
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,618.71,492.15
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,674.77,532.0
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,724.95,564.88
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,774.46,596.43
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,814.22,621.79
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,852.07,645.64
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,900.44,675.74
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,944.96,702.72
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,963.68,714.02
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,978.98,723.5
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,988.63,729.47
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,994.63,733.28
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,993.52,733.38
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,988.67,731.21
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,978.06,724.6
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,963.77,715.59
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,943.64,704.02
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,920.05,690.03
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,888.91,670.76
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,854.98,649.35
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,818.02,624.88
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,778.44,598.36
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,734.75,568.88
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,688.92,536.05
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,638.37,498.71
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,586.54,459.24
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,530.87,414.9
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,474.88,368.88
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,416.67,319.55
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,359.15,269.44
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,299.92,217.16
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,242.5,166.1
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,184.7,116.82
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,127.17,71.87
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,74.58,40.19
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,41.55,31.01
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,37.14,26.95
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,32.55,22.49
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,23.92,13.62
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,14.75,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,8.58,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,102.5,32.6
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,219.11,165.81
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,292.27,233.19
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,374.54,304.74
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,442.81,363.33
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,512.27,420.67
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,351.83,290.91
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,120.68,95.53
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,128.82,102.32
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,137.11,108.78
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,131.03,103.25
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,125.4,98.16
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,146.6,115.11
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,167.85,131.88
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,175.82,137.72
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,183.86,143.62
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,223.04,174.46
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,262.37,204.94
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,253.14,197.36
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,244.04,190.08
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,265.35,206.66
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,286.47,222.94
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,287.52,223.3
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,288.48,223.7
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,328.84,254.96
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,358.9,278.08
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,341.36,264.78
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,324.13,251.83
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,294.36,229.58
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,272.05,212.92
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,248.24,194.54
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,224.97,176.47
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,229.46,180.44
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,233.34,183.87
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,207.54,163.63
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,182.54,143.96
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,161.2,127.36
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,140.49,111.12
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,112.3,88.26
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,84.29,65.26
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,73.73,56.73
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,63.23,48.1
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,52.06,38.67
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,40.87,30.66
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,30.63,21.41
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,20.4,12.07
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,12.51,4.26
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,4.77,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,2.38,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,96.43,21.66
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,206.28,155.58
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,280.37,223.55
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,364.1,295.66
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,432.7,353.76
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,505.64,412.7
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,333.49,274.46
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,98.41,76.84
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,111.53,87.92
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,124.66,98.37
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,161.65,128.02
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,199.12,157.32
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,242.56,191.3
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,300.39,235.55
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,322.99,251.51
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,345.49,267.41
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,557.3,428.73
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,756.41,570.05
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,664.22,500.27
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,569.12,429.94
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,675.45,510.77
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,777.34,584.89
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,645.24,488.59
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,516.19,392.44
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,509.38,389.04
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,501.97,384.36
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,493.68,378.93
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,484.8,373.01
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,501.65,387.72
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,514.81,399.42
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,524.16,407.76
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,522.67,407.74
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,425.12,332.43
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,339.74,265.93
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,347.21,272.43
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,345.87,270.85
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,298.37,233.06
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,255.03,198.63
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,192.73,150.09
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,141.09,110.7
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,122.59,96.22
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,104.74,82.04
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,86.48,67.03
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,69.19,55.13
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,47.52,35.9
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,32.19,22.01
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,22.53,11.52
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,14.3,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,95.2,10.51
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,205.12,153.43
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,279.85,221.88
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,364.54,293.9
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,240.06,196.71
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,61.75,46.76
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,74.4,57.58
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,87.05,67.84
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,120.25,95.02
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,153.79,121.89
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,307.86,245.95
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,447.65,351.79
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,475.75,369.82
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,503.13,388.17
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,473.17,363.7
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,426.46,327.4
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,725.35,553.32
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,980.92,721.97
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,749.41,563.16
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,463.0,350.75
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,624.59,474.25
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,767.47,577.0
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,608.21,461.34
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,441.58,337.06
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,436.89,334.94
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,431.87,331.66
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,449.79,346.06
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,473.32,364.38
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,456.2,352.01
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,438.71,339.48
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,372.98,289.63
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,316.22,246.09
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,297.97,232.93
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,279.87,219.61
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,254.46,199.98
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,229.81,180.81
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,208.03,163.76
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,186.76,146.98
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,161.91,127.36
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,136.89,107.55
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,118.64,93.17
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,101.05,79.14
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,83.1,64.25
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,65.95,52.27
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,45.64,34.2
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,31.53,21.33
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,21.33,9.79
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,12.39,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,91.66,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,198.63,146.19
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,272.36,213.94
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,356.0,285.22
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,424.44,342.39
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,497.37,400.5
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,556.44,444.9
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,620.24,489.8
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,674.89,525.43
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,729.19,559.6
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,775.18,587.72
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,819.52,614.18
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,849.87,632.62
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,884.91,654.21
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,917.07,672.42
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,946.55,688.75
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,964.32,700.53
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,978.55,710.09
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,986.8,715.79
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,991.28,719.08
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,989.37,719.08
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,983.65,716.72
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,971.78,709.52
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,956.19,699.85
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,935.52,687.31
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,911.33,672.43
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,880.56,653.43
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,846.78,632.19
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,808.9,607.35
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,768.35,580.45
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,723.57,550.3
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,676.72,516.84
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,625.72,478.76
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,573.4,438.61
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,517.77,394.87
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,461.71,349.36
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,400.94,299.37
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,342.5,249.63
2016,9,18,15,45,786.0,73.0,3.65,25.0,440.0,282.83,197.67
2016,9,18,16,0,761.0,70.0,3.7,25.0,392.0,225.24,147.45
2016,9,18,16,15,725.5,66.0,3.65,24.0,341.0,167.5,99.9
2016,9,18,16,30,690.0,62.0,3.6,23.0,290.0,113.7,60.49
2016,9,18,16,45,638.5,56.5,3.6,22.5,238.5,58.83,30.88
2016,9,18,17,0,587.0,51.0,3.6,22.0,187.0,36.74,26.22
2016,9,18,17,15,503.5,43.0,3.55,21.5,138.5,32.06,21.93
