Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,43.39,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,121.97,66.76
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,201.58,157.73
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,290.09,236.39
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,361.99,300.04
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,439.51,366.41
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,273.33,229.39
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,57.66,43.42
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,67.93,52.13
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,78.42,60.8
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,93.62,73.18
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,108.86,85.42
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,127.15,100.23
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,145.47,114.95
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,172.14,136.47
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,198.94,157.9
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,194.32,153.83
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,189.83,149.99
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,219.35,173.3
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,248.84,196.27
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,236.13,185.96
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,223.64,175.93
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,224.05,176.23
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,224.43,176.53
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,278.84,219.99
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,342.03,269.65
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,334.35,263.72
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,326.58,257.93
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,316.33,250.16
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,306.04,242.35
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,296.69,235.39
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,287.02,228.13
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,254.25,202.63
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,221.39,176.84
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,205.1,163.99
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,189.01,151.18
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,159.26,127.19
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,131.01,104.38
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,115.52,91.79
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,100.15,79.13
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,104.08,69.7
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,78.2,42.73
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,40.85,30.64
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,37.77,27.51
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,29.37,19.39
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,20.52,6.11
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,11.91,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,47.06,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,129.01,64.6
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,210.71,164.68
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,298.73,244.03
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,370.66,308.55
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,448.28,375.95
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,512.41,430.48
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,578.91,485.25
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,634.29,528.73
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,689.81,570.88
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,733.67,602.12
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,780.07,634.8
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,817.81,661.71
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,853.24,686.75
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,883.12,706.22
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,902.4,717.83
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,920.32,729.66
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,934.87,739.13
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,941.97,743.64
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,945.47,745.74
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,943.54,744.09
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,937.93,739.95
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,926.1,730.03
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,910.67,717.68
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,888.76,701.84
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,863.53,683.67
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,832.95,661.83
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,799.43,637.75
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,760.76,609.51
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,719.69,579.31
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,674.73,544.49
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,627.87,506.94
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,576.21,465.5
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,523.46,421.96
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,467.5,373.85
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,411.4,324.33
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,352.9,271.75
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,295.76,219.46
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,237.69,166.61
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,182.4,117.55
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,124.54,71.29
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,74.53,39.85
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,38.16,28.22
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,34.45,24.54
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,26.84,17.08
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,18.83,2.87
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,10.96,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,49.42,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,133.67,58.68
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,220.8,170.84
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,314.19,254.28
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,387.37,319.23
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,466.32,386.82
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,531.43,440.37
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,595.37,491.07
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,651.6,532.92
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,707.7,573.54
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,756.26,606.61
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,803.47,637.95
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,840.65,662.67
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,867.9,680.07
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,897.69,698.25
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,924.62,714.26
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,942.47,725.64
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,956.8,734.75
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,963.63,738.83
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,966.7,740.54
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,964.02,738.45
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,957.53,733.94
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,944.54,724.01
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,927.85,711.68
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,905.72,697.24
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,880.12,680.35
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,848.64,659.55
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,814.12,636.72
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,775.08,610.9
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,733.46,582.78
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,686.81,547.87
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,638.34,509.95
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,586.36,468.13
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,533.29,424.26
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,475.53,375.57
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,418.01,325.59
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,358.02,272.88
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,299.33,220.08
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,239.72,166.24
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,183.1,116.44
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,126.73,72.1
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,72.45,38.26
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,37.6,27.57
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,33.85,23.85
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,26.18,16.24
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,18.11,0.0
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,48.17,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,129.97,47.14
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,216.66,166.82
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,308.44,249.45
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,379.61,312.99
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,456.45,379.16
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,519.96,431.77
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,582.32,481.67
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,637.11,523.08
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,691.76,563.38
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,736.47,595.71
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,779.58,626.57
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,578.3,469.84
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,316.39,254.09
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,623.23,505.09
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,894.36,704.92
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,762.69,605.53
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,600.86,475.95
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,784.42,622.74
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,935.95,732.8
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,810.7,639.71
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,655.46,516.68
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,646.76,510.6
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,636.78,502.94
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,767.8,608.9
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,860.81,678.47
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,830.35,656.61
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,796.99,633.19
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,758.85,605.83
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,718.21,576.41
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,673.29,541.69
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,626.4,504.42
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,574.86,462.26
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,521.37,417.5
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,464.55,368.99
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,408.12,319.5
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,348.94,267.2
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,291.32,215.18
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,230.22,160.37
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,175.12,112.26
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,120.32,69.33
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,71.4,39.77
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,40.83,30.38
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,36.86,26.38
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,27.87,17.39
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,17.48,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,2.38,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,11.11,3.31
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,17.61,9.13
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,25.04,15.65
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,32.48,22.13
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,39.93,28.54
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,47.39,34.86
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,85.21,66.74
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,125.45,100.13
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,130.03,103.38
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,134.82,106.82
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,207.34,166.44
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,295.82,237.18
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,350.15,279.47
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,404.96,321.4
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,271.92,216.09
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,137.32,106.87
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,179.03,140.68
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,221.01,174.05
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,302.81,238.9
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,374.41,294.54
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,360.36,283.26
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,346.51,272.46
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,467.42,368.67
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,580.48,455.56
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,393.74,311.48
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,213.25,167.5
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,207.33,163.32
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,201.46,158.83
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,189.29,149.29
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,177.32,139.9
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,154.07,121.36
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,131.25,103.05
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,143.34,113.23
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,154.81,122.87
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,237.1,183.7
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,278.39,203.9
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,219.55,151.75
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,167.12,106.8
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,114.81,66.69
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,68.49,39.37
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,41.95,31.33
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,38.09,27.39
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,26.55,15.94
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,15.88,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,9.53,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,29.56,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,85.45,10.78
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,167.88,126.85
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,251.56,202.69
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,213.26,174.76
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,152.06,123.95
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,187.22,154.21
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,234.07,193.39
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,298.0,246.79
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,365.48,302.0
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,567.16,465.96
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,762.47,612.83
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,801.45,637.96
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,838.25,662.15
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,871.08,682.16
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,901.3,700.05
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,919.64,711.14
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,926.73,714.56
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,937.13,719.52
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,943.96,722.1
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,941.56,720.6
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,935.45,716.75
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,924.57,710.06
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,909.96,700.85
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,887.94,686.74
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,862.53,670.17
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,831.72,649.82
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,797.89,627.49
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,758.51,600.55
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,716.67,571.36
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,670.41,536.23
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,622.24,498.51
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,570.31,456.43
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,517.22,412.22
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,459.86,363.44
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,402.58,313.29
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,343.79,261.2
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,286.46,209.33
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,227.18,155.93
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,171.23,107.28
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,112.99,62.47
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,63.23,34.15
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,36.58,26.56
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,32.81,22.72
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,24.09,13.57
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,14.86,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,43.72,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,117.07,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,211.35,160.08
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,309.12,249.83
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,383.63,316.17
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,464.28,385.11
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,531.47,440.89
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,598.09,494.12
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,654.28,536.26
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,710.31,577.11
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,758.78,610.13
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,805.86,641.32
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,836.6,661.24
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,871.81,684.23
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,900.06,700.66
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,925.28,714.81
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,942.34,724.94
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,955.82,732.72
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,963.63,735.72
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,967.64,736.31
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,963.67,733.77
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,955.84,728.78
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,942.28,720.32
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,924.98,709.32
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,901.87,694.28
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,875.28,676.77
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,841.27,653.87
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,804.5,628.82
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,764.13,601.17
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,721.28,571.38
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,611.84,485.93
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,509.6,404.81
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,524.72,418.3
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,517.34,411.69
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,459.07,362.1
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,401.34,311.68
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,341.68,258.49
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,283.68,205.91
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,224.39,153.07
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,166.34,103.39
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,111.17,61.79
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,62.23,34.66
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,37.7,27.44
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,33.09,22.87
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,23.87,12.86
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,16.2,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,41.32,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,111.0,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,205.77,153.01
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,303.29,241.81
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,376.66,306.75
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,456.16,374.56
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,518.17,425.86
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,586.81,480.3
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,642.35,521.38
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,697.77,561.29
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,744.89,593.33
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,790.61,623.75
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,820.46,641.96
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,854.78,663.23
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,883.93,680.59
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,910.22,695.88
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,927.14,705.61
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,940.51,713.07
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,946.55,714.82
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,948.82,714.26
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,945.34,711.38
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,938.06,706.16
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,924.66,695.66
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,907.56,682.87
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,885.14,668.77
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,859.28,652.28
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,827.55,631.98
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,792.79,609.32
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,753.18,582.65
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,711.03,553.84
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,664.19,519.34
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,615.6,482.27
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,563.43,442.05
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,510.24,399.59
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,452.93,351.73
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,394.48,301.54
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,335.33,250.03
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,277.61,198.61
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,218.13,145.91
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,162.15,98.21
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,107.27,57.49
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,55.13,29.05
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,32.74,22.92
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,28.74,18.88
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,20.78,9.73
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,14.3,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,12.87,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,32.81,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,164.52,120.8
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,297.11,237.14
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,369.55,301.14
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,448.1,367.77
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,512.19,419.94
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,575.54,469.43
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,630.43,508.97
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,685.25,547.08
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,732.43,578.91
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,778.27,609.15
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,815.65,633.31
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,843.34,650.5
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,864.43,662.28
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,889.62,676.88
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,899.63,681.06
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,913.95,688.41
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,920.78,690.74
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,924.0,690.86
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,921.0,687.42
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,914.36,681.75
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,901.13,671.0
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,884.41,658.15
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,861.84,642.81
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,836.03,625.4
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,803.55,602.34
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,764.3,574.72
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,725.33,548.73
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,684.23,519.43
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,638.41,486.32
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,591.41,451.48
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,518.87,397.68
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,451.98,346.8
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,401.11,306.1
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,351.01,264.75
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,287.56,213.98
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,235.17,172.12
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,190.49,135.09
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,149.91,102.54
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,110.32,73.44
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,73.64,50.81
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,52.27,39.37
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,38.67,26.95
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,24.61,11.42
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,26.66,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,74.96,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,165.81,118.92
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,257.36,202.8
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,332.44,267.47
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,414.3,335.26
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,480.27,388.21
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,549.01,441.19
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,606.05,482.7
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,663.56,521.84
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,710.79,552.77
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,752.8,579.35
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,791.33,603.02
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,827.68,624.83
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,872.07,651.06
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,907.01,670.5
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,923.93,676.66
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,937.29,680.51
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,943.18,680.33
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,945.29,677.89
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,942.11,671.69
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,935.11,663.05
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,921.34,650.05
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,903.9,635.16
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,880.81,625.15
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,854.27,612.68
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,822.99,597.3
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,788.67,578.96
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,748.62,556.42
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,706.08,531.16
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,659.04,498.72
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,610.24,463.64
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,557.29,424.54
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,503.4,383.14
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,446.21,336.95
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,387.92,288.38
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,328.31,237.9
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,270.2,187.54
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,211.08,136.59
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,155.44,90.65
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,100.87,52.02
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,52.39,28.66
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,31.02,21.0
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,26.47,16.51
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,17.9,5.73
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,10.48,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
