Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,8.0,1.25,15.0,11.5,7.63,0.0
2016,10,9,6,30,171.0,16.0,1.3,15.0,23.0,97.5,0.0
2016,10,9,6,45,304.0,28.0,1.4,15.5,63.0,192.77,136.83
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,287.58,227.02
2016,10,9,7,15,515.5,48.0,1.5,16.0,150.5,361.44,292.03
2016,10,9,7,30,594.0,56.0,1.5,16.0,198.0,441.72,359.67
2016,10,9,7,45,644.0,61.5,1.5,16.5,247.5,506.42,411.89
2016,10,9,8,0,694.0,67.0,1.5,17.0,297.0,573.58,463.7
2016,10,9,8,15,728.0,71.0,1.45,17.5,345.0,625.85,500.93
2016,10,9,8,30,762.0,75.0,1.4,18.0,393.0,681.9,539.06
2016,10,9,8,45,786.5,78.0,1.35,18.5,437.0,728.89,569.37
2016,10,9,9,0,811.0,81.0,1.3,19.0,481.0,774.49,597.87
2016,10,9,9,15,828.0,83.5,1.3,19.5,520.5,811.45,620.29
2016,10,9,9,30,845.0,86.0,1.3,20.0,560.0,846.0,640.78
2016,10,9,9,45,861.5,86.5,1.3,21.0,594.0,867.55,651.05
2016,10,9,10,0,878.0,87.0,1.3,22.0,628.0,893.59,664.35
2016,10,9,10,15,886.5,88.0,1.35,22.0,654.5,909.91,674.39
2016,10,9,10,30,895.0,89.0,1.4,22.0,681.0,922.78,682.39
2016,10,9,10,45,899.0,90.5,1.45,22.5,699.5,928.56,684.6
2016,10,9,11,0,903.0,92.0,1.5,23.0,718.0,930.67,684.63
2016,10,9,11,15,906.0,93.0,1.6,23.0,729.0,927.58,683.42
2016,10,9,11,30,909.0,94.0,1.7,23.0,740.0,920.78,679.92
2016,10,9,11,45,907.5,95.0,1.85,23.0,742.5,906.33,672.03
2016,10,9,12,0,906.0,96.0,2.0,23.0,745.0,888.36,661.77
2016,10,9,12,15,904.5,95.5,2.1,22.5,740.0,865.32,648.8
2016,10,9,12,30,903.0,95.0,2.2,22.0,735.0,838.98,633.48
2016,10,9,12,45,896.5,95.5,2.3,22.0,721.0,806.62,612.64
2016,10,9,13,0,890.0,96.0,2.4,22.0,707.0,771.5,589.69
2016,10,9,13,15,883.0,95.0,2.45,21.5,686.5,731.91,564.09
2016,10,9,13,30,876.0,94.0,2.5,21.0,666.0,690.01,535.63
2016,10,9,13,45,865.5,93.0,2.6,21.0,637.5,643.82,501.41
2016,10,9,14,0,855.0,92.0,2.7,21.0,609.0,597.14,465.8
2016,10,9,14,15,841.0,90.0,2.7,21.0,574.5,544.6,424.43
2016,10,9,14,30,827.0,88.0,2.7,21.0,540.0,491.39,381.36
2016,10,9,14,45,808.0,85.0,2.75,21.0,499.5,434.64,334.42
2016,10,9,15,0,789.0,82.0,2.8,21.0,459.0,378.34,286.42
2016,10,9,15,15,762.5,78.5,2.75,20.5,414.5,319.89,236.03
2016,10,9,15,30,736.0,75.0,2.7,20.0,370.0,263.34,186.35
2016,10,9,15,45,699.0,70.5,2.7,20.0,322.0,203.56,134.43
2016,10,9,16,0,662.0,66.0,2.7,20.0,274.0,149.57,89.53
2016,10,9,16,15,607.0,60.0,2.6,19.5,224.5,96.81,51.96
2016,10,9,16,30,552.0,54.0,2.5,19.0,175.0,50.54,29.5
2016,10,9,16,45,466.0,45.0,2.45,18.5,128.5,34.27,24.06
2016,10,9,17,0,380.0,36.0,2.4,18.0,82.0,28.54,18.37
2016,10,9,17,15,190.0,24.0,2.3,17.5,47.0,18.9,4.95
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,6.67,0.0
2016,10,10,6,45,0.0,21.5,2.0,14.5,21.5,19.96,9.2
2016,10,10,7,0,0.0,36.0,2.1,15.0,36.0,34.35,22.81
2016,10,10,7,15,0.0,53.5,2.05,15.0,53.5,52.45,38.61
2016,10,10,7,30,0.0,71.0,2.0,15.0,71.0,70.2,53.99
2016,10,10,7,45,0.0,89.5,2.0,15.0,89.5,88.94,69.98
2016,10,10,8,0,0.0,108.0,2.0,15.0,108.0,107.54,85.6
2016,10,10,8,15,0.5,122.5,1.9,15.0,122.5,121.85,97.4
2016,10,10,8,30,1.0,137.0,1.8,15.0,137.0,136.26,109.11
2016,10,10,8,45,152.0,167.0,1.7,15.5,241.0,308.64,253.08
2016,10,10,9,0,303.0,197.0,1.6,16.0,345.0,482.69,389.59
2016,10,10,9,15,557.0,146.5,1.6,16.0,446.5,655.01,522.23
2016,10,10,9,30,811.0,96.0,1.6,16.0,548.0,826.9,642.85
2016,10,10,9,45,689.5,140.0,1.6,16.5,540.0,789.9,612.47
2016,10,10,10,0,568.0,184.0,1.6,17.0,532.0,733.74,570.3
2016,10,10,10,15,722.0,140.0,1.6,17.0,601.5,832.49,639.83
2016,10,10,10,30,876.0,96.0,1.6,17.0,671.0,911.38,691.67
2016,10,10,10,45,662.0,180.5,1.65,17.5,622.5,825.33,630.62
2016,10,10,11,0,448.0,265.0,1.7,18.0,574.0,715.23,548.55
2016,10,10,11,15,364.5,294.0,1.75,18.0,548.0,654.17,504.06
2016,10,10,11,30,281.0,323.0,1.8,18.0,522.0,605.19,466.81
2016,10,10,11,45,233.5,331.5,1.85,18.0,497.5,553.88,428.82
2016,10,10,12,0,186.0,340.0,1.9,18.0,473.0,515.27,399.52
2016,10,10,12,15,221.0,333.0,1.95,18.0,490.0,529.73,411.53
2016,10,10,12,30,256.0,326.0,2.0,18.0,507.0,551.21,428.11
2016,10,10,12,45,200.5,324.0,2.15,18.0,464.0,486.1,379.17
2016,10,10,13,0,145.0,322.0,2.3,18.0,421.0,433.13,338.89
2016,10,10,13,15,254.0,296.0,2.35,17.5,463.0,482.38,379.61
2016,10,10,13,30,363.0,270.0,2.4,17.0,505.0,515.43,406.91
2016,10,10,13,45,329.5,264.0,2.45,17.0,470.5,469.65,371.41
2016,10,10,14,0,296.0,258.0,2.5,17.0,436.0,425.91,337.48
2016,10,10,14,15,536.0,182.5,2.55,17.0,482.0,467.29,370.61
2016,10,10,14,30,776.0,107.0,2.6,17.0,528.0,482.89,380.54
2016,10,10,14,45,748.0,105.5,2.65,17.0,486.5,425.03,331.97
2016,10,10,15,0,720.0,104.0,2.7,17.0,445.0,369.53,284.38
2016,10,10,15,15,690.5,99.5,2.75,16.5,400.5,312.58,235.1
2016,10,10,15,30,661.0,95.0,2.8,16.0,356.0,258.01,187.01
2016,10,10,15,45,614.5,90.0,2.85,16.0,308.0,202.29,138.67
2016,10,10,16,0,568.0,85.0,2.9,16.0,260.0,151.63,96.81
2016,10,10,16,15,507.0,76.0,2.8,15.5,211.5,101.59,61.04
2016,10,10,16,30,446.0,67.0,2.7,15.0,163.0,59.06,39.59
2016,10,10,16,45,355.5,54.5,2.65,15.0,118.0,41.6,30.78
2016,10,10,17,0,265.0,42.0,2.6,15.0,73.0,32.76,22.02
2016,10,10,17,15,132.5,21.0,2.5,14.5,36.5,16.48,1.82
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,110.0,15.0,1.5,14.0,19.0,56.67,0.0
2016,10,11,6,45,241.0,29.0,1.6,14.5,56.0,164.96,111.94
2016,10,11,7,0,372.0,43.0,1.7,15.0,93.0,257.51,203.39
2016,10,11,7,15,455.0,52.0,1.7,15.0,140.0,331.91,269.37
2016,10,11,7,30,538.0,61.0,1.7,15.0,187.0,413.02,338.44
2016,10,11,7,45,269.0,79.0,1.75,15.0,142.0,284.16,235.11
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,95.15,74.91
2016,10,11,8,15,0.0,113.5,1.8,15.0,113.5,111.54,88.82
2016,10,11,8,30,0.0,130.0,1.8,15.0,130.0,127.91,102.2
2016,10,11,8,45,17.0,160.0,1.8,15.5,168.5,172.56,139.02
2016,10,11,9,0,34.0,190.0,1.8,16.0,207.0,230.28,185.51
2016,10,11,9,15,58.5,215.5,1.75,16.0,247.0,279.23,224.61
2016,10,11,9,30,83.0,241.0,1.7,16.0,287.0,328.94,263.62
2016,10,11,9,45,149.5,258.0,1.7,16.0,347.0,419.19,334.49
2016,10,11,10,0,216.0,275.0,1.7,16.0,407.0,497.38,394.27
2016,10,11,10,15,251.5,282.5,1.65,16.0,442.0,551.13,433.51
2016,10,11,10,30,287.0,290.0,1.6,16.0,477.0,590.36,461.82
2016,10,11,10,45,253.0,305.0,1.55,16.5,473.5,574.27,446.92
2016,10,11,11,0,219.0,320.0,1.5,17.0,470.0,543.67,422.23
2016,10,11,11,15,220.5,324.5,1.5,17.0,477.5,545.74,423.62
2016,10,11,11,30,222.0,329.0,1.5,17.0,485.0,546.85,424.08
2016,10,11,11,45,306.5,311.0,1.5,17.0,527.5,606.2,469.14
2016,10,11,12,0,391.0,293.0,1.5,17.0,570.0,649.72,501.8
2016,10,11,12,15,389.0,292.5,1.55,17.0,566.5,635.61,491.4
2016,10,11,12,30,387.0,292.0,1.6,17.0,563.0,620.08,480.45
2016,10,11,12,45,615.5,204.0,1.65,17.0,625.0,703.47,545.82
2016,10,11,13,0,844.0,116.0,1.7,17.0,687.0,756.59,586.35
2016,10,11,13,15,836.5,114.5,1.85,17.0,666.5,716.92,559.14
2016,10,11,13,30,829.0,113.0,2.0,17.0,646.0,675.15,529.31
2016,10,11,13,45,584.0,180.0,2.15,17.0,547.5,552.66,435.73
2016,10,11,14,0,339.0,247.0,2.3,17.0,449.0,439.18,347.28
2016,10,11,14,15,280.0,240.5,2.45,16.5,401.0,382.07,303.61
2016,10,11,14,30,221.0,234.0,2.6,16.0,353.0,327.46,260.88
2016,10,11,14,45,454.5,164.5,2.8,16.0,385.0,351.82,278.43
2016,10,11,15,0,688.0,95.0,3.0,16.0,417.0,346.83,268.48
2016,10,11,15,15,692.0,83.5,3.1,16.0,380.0,295.82,222.26
2016,10,11,15,30,696.0,72.0,3.2,16.0,343.0,245.56,175.82
2016,10,11,15,45,630.5,76.0,3.35,16.0,297.0,190.69,128.48
2016,10,11,16,0,565.0,80.0,3.5,16.0,251.0,144.9,91.45
2016,10,11,16,15,520.0,70.5,3.5,15.5,205.5,95.98,56.25
2016,10,11,16,30,475.0,61.0,3.5,15.0,160.0,52.52,34.83
2016,10,11,16,45,380.5,49.5,3.5,15.0,115.5,38.94,28.38
2016,10,11,17,0,286.0,38.0,3.5,15.0,71.0,29.64,19.17
2016,10,11,17,15,143.0,19.0,3.45,15.0,35.5,14.92,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,13.0,17.0,46.74,0.0
2016,10,12,6,45,217.0,28.5,1.95,13.5,53.5,152.13,100.05
2016,10,12,7,0,347.0,43.0,1.9,14.0,90.0,244.61,193.56
2016,10,12,7,15,431.0,53.5,1.75,14.0,136.0,319.85,260.45
2016,10,12,7,30,515.0,64.0,1.6,14.0,182.0,402.04,330.37
2016,10,12,7,45,572.5,70.5,1.45,14.0,230.5,469.21,385.71
2016,10,12,8,0,630.0,77.0,1.3,14.0,279.0,539.41,440.91
2016,10,12,8,15,328.0,115.0,1.4,14.0,221.0,389.55,320.64
2016,10,12,8,30,26.0,153.0,1.5,14.0,163.0,184.04,148.94
2016,10,12,8,45,26.0,168.0,1.6,14.5,179.5,188.87,152.99
2016,10,12,9,0,26.0,183.0,1.7,15.0,196.0,204.05,164.68
2016,10,12,9,15,55.5,211.0,1.9,15.0,241.0,271.54,219.58
2016,10,12,9,30,85.0,239.0,2.1,15.0,286.0,328.46,265.02
2016,10,12,9,45,179.5,251.5,2.3,15.0,358.0,437.52,352.45
2016,10,12,10,0,274.0,264.0,2.5,15.0,430.0,549.42,439.37
2016,10,12,10,15,287.5,274.0,2.7,15.0,455.0,573.04,456.61
2016,10,12,10,30,301.0,284.0,2.9,15.0,480.0,595.53,473.55
2016,10,12,10,45,232.0,302.5,3.1,15.0,456.0,538.55,428.65
2016,10,12,11,0,163.0,321.0,3.3,15.0,432.0,494.23,392.97
2016,10,12,11,15,161.5,326.5,3.3,15.0,438.0,495.07,393.39
2016,10,12,11,30,160.0,332.0,3.3,15.0,444.0,495.21,393.11
2016,10,12,11,45,160.5,334.0,3.35,15.5,446.5,492.54,390.24
2016,10,12,12,0,161.0,336.0,3.4,16.0,449.0,489.18,386.9
2016,10,12,12,15,164.5,333.0,3.3,16.0,448.0,482.23,381.49
2016,10,12,12,30,168.0,330.0,3.2,16.0,447.0,474.55,375.56
2016,10,12,12,45,228.0,315.5,3.15,16.0,471.5,497.61,394.66
2016,10,12,13,0,288.0,301.0,3.1,16.0,496.0,524.17,415.8
2016,10,12,13,15,323.5,283.0,3.2,16.0,495.0,516.63,410.88
2016,10,12,13,30,359.0,265.0,3.3,16.0,494.0,505.73,403.29
2016,10,12,13,45,316.5,261.0,3.4,16.0,456.5,456.79,364.93
2016,10,12,14,0,274.0,257.0,3.5,16.0,419.0,410.67,328.5
2016,10,12,14,15,152.5,232.0,3.7,16.0,321.5,302.93,242.76
2016,10,12,14,30,31.0,207.0,3.9,16.0,224.0,209.09,167.16
2016,10,12,14,45,88.5,203.0,4.1,16.0,245.5,226.19,181.16
2016,10,12,15,0,146.0,199.0,4.3,16.0,267.0,237.69,189.43
2016,10,12,15,15,433.5,135.5,4.15,15.5,308.0,260.08,200.35
2016,10,12,15,30,721.0,72.0,4.0,15.0,349.0,249.65,179.08
2016,10,12,15,45,684.5,67.0,3.85,15.0,302.0,190.92,126.86
2016,10,12,16,0,648.0,62.0,3.7,15.0,255.0,137.89,82.32
2016,10,12,16,15,590.0,56.0,3.45,15.0,207.0,86.4,46.14
2016,10,12,16,30,532.0,50.0,3.2,15.0,159.0,41.76,31.32
2016,10,12,16,45,437.0,41.0,3.0,15.0,114.0,31.39,21.75
2016,10,12,17,0,342.0,32.0,2.8,15.0,69.0,25.5,15.49
2016,10,12,17,15,171.0,16.0,2.8,14.5,34.5,12.51,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,15.25,0.0
2016,10,13,6,45,169.5,27.5,2.45,13.5,49.5,128.9,80.66
2016,10,13,7,0,339.0,39.0,2.5,14.0,83.0,236.24,186.76
2016,10,13,7,15,404.5,50.5,2.6,14.0,125.5,301.69,246.52
2016,10,13,7,30,470.0,62.0,2.7,14.0,168.0,372.67,308.71
2016,10,13,7,45,518.0,70.0,2.8,14.5,213.0,433.39,360.15
2016,10,13,8,0,566.0,78.0,2.9,15.0,258.0,496.59,411.69
2016,10,13,8,15,598.5,84.0,2.8,15.0,301.0,548.41,452.79
2016,10,13,8,30,631.0,90.0,2.7,15.0,344.0,600.56,492.49
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.5,581.27,473.75
2016,10,13,9,0,428.0,167.0,2.5,16.0,371.0,559.4,452.64
2016,10,13,9,15,450.0,177.5,2.4,16.0,408.0,599.28,482.0
2016,10,13,9,30,472.0,188.0,2.3,16.0,445.0,638.29,509.71
2016,10,13,9,45,459.0,205.0,2.2,16.5,467.5,653.14,517.37
2016,10,13,10,0,446.0,222.0,2.1,17.0,490.0,665.36,523.16
2016,10,13,10,15,431.0,237.5,2.05,17.0,506.0,671.61,525.87
2016,10,13,10,30,416.0,253.0,2.0,17.0,522.0,675.45,526.91
2016,10,13,10,45,488.0,234.0,2.0,17.0,557.5,717.51,558.42
2016,10,13,11,0,560.0,215.0,2.0,17.0,593.0,757.22,587.54
2016,10,13,11,15,550.0,223.0,2.0,17.0,599.0,750.91,581.8
2016,10,13,11,30,540.0,231.0,2.0,17.0,605.0,742.24,574.9
2016,10,13,11,45,551.0,224.5,2.05,17.5,607.5,733.9,568.36
2016,10,13,12,0,562.0,218.0,2.1,18.0,610.0,723.02,560.03
2016,10,13,12,15,442.0,261.0,2.15,18.0,568.5,653.74,507.39
2016,10,13,12,30,322.0,304.0,2.2,18.0,527.0,578.87,450.45
2016,10,13,12,45,414.5,268.0,2.25,18.0,548.5,607.48,474.26
2016,10,13,13,0,507.0,232.0,2.3,18.0,570.0,621.42,486.36
2016,10,13,13,15,533.5,214.0,2.3,18.0,560.5,599.64,470.51
2016,10,13,13,30,560.0,196.0,2.3,18.0,551.0,574.41,451.97
2016,10,13,13,45,532.5,196.0,2.35,18.5,521.5,530.24,417.34
2016,10,13,14,0,505.0,196.0,2.4,19.0,492.0,486.87,382.94
2016,10,13,14,15,495.5,186.0,2.45,18.5,462.0,444.48,350.28
2016,10,13,14,30,486.0,176.0,2.5,18.0,432.0,401.99,316.56
2016,10,13,14,45,373.5,181.5,2.55,18.0,369.5,328.69,257.93
2016,10,13,15,0,261.0,187.0,2.6,18.0,307.0,269.38,210.58
2016,10,13,15,15,292.0,163.0,2.6,18.0,284.5,239.31,184.15
2016,10,13,15,30,323.0,139.0,2.6,18.0,262.0,205.78,153.89
2016,10,13,15,45,303.5,122.5,2.6,18.0,225.5,165.6,119.8
2016,10,13,16,0,284.0,106.0,2.6,18.0,189.0,127.67,88.73
2016,10,13,16,15,256.5,88.0,2.6,17.5,152.5,90.38,61.19
2016,10,13,16,30,229.0,70.0,2.6,17.0,116.0,56.65,44.0
2016,10,13,16,45,179.0,52.5,2.6,17.0,82.0,42.16,30.75
2016,10,13,17,0,129.0,35.0,2.6,17.0,48.0,28.64,17.58
2016,10,13,17,15,64.5,17.5,2.55,17.0,24.0,14.69,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,5.0,7.45,16.0,5.0,4.62,0.0
2016,10,14,7,0,0.0,9.0,7.5,16.0,9.0,8.33,1.14
2016,10,14,7,15,0.0,14.0,7.4,16.0,14.0,12.97,5.21
2016,10,14,7,30,0.0,19.0,7.3,16.0,19.0,17.61,9.28
2016,10,14,7,45,0.0,24.5,7.25,16.5,24.5,22.72,13.67
2016,10,14,8,0,0.0,30.0,7.2,17.0,30.0,27.83,18.0
2016,10,14,8,15,0.0,35.0,7.1,17.0,35.0,32.49,21.93
2016,10,14,8,30,0.0,40.0,7.0,17.0,40.0,37.15,25.82
2016,10,14,8,45,0.0,50.5,6.9,17.0,50.5,46.94,33.99
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,56.74,42.11
2016,10,14,9,15,0.0,57.5,6.7,17.0,57.5,53.48,39.27
2016,10,14,9,30,0.0,54.0,6.6,17.0,54.0,50.23,36.46
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,79.66,60.71
2016,10,14,10,0,0.0,117.0,6.4,18.0,117.0,110.28,85.63
2016,10,14,10,15,0.0,135.0,6.25,18.0,135.0,127.98,99.92
2016,10,14,10,30,0.0,153.0,6.1,18.0,153.0,145.72,114.18
2016,10,14,10,45,0.0,140.0,5.95,18.0,140.0,132.52,103.3
2016,10,14,11,0,0.0,127.0,5.8,18.0,127.0,119.61,92.7
2016,10,14,11,15,1.0,154.5,5.6,18.0,155.5,147.35,115.17
2016,10,14,11,30,2.0,182.0,5.4,18.0,184.0,175.22,137.56
2016,10,14,11,45,1.0,162.5,5.2,18.0,163.5,154.8,120.99
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,134.75,104.75
2016,10,14,12,15,0.0,116.5,4.8,18.0,116.5,109.14,84.0
2016,10,14,12,30,0.0,90.0,4.6,18.0,90.0,83.94,63.5
2016,10,14,12,45,0.0,90.0,4.4,18.0,90.0,83.93,63.55
2016,10,14,13,0,0.0,90.0,4.2,18.0,90.0,83.92,63.6
2016,10,14,13,15,0.0,99.0,3.95,18.0,99.0,92.37,70.59
2016,10,14,13,30,0.0,108.0,3.7,18.0,108.0,100.84,77.6
2016,10,14,13,45,10.5,162.5,3.5,18.0,169.0,158.76,124.99
2016,10,14,14,0,21.0,217.0,3.3,18.0,230.0,215.58,170.81
2016,10,14,14,15,10.5,121.0,3.1,18.0,127.5,118.28,92.24
2016,10,14,14,30,0.0,25.0,2.9,18.0,25.0,23.22,13.81
2016,10,14,14,45,0.0,75.5,2.7,18.0,75.5,70.28,53.19
2016,10,14,15,0,0.0,126.0,2.5,18.0,126.0,116.72,91.69
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,70.74,53.87
2016,10,14,15,30,0.0,26.0,2.1,17.0,26.0,24.12,14.85
2016,10,14,15,45,0.0,22.5,1.95,17.0,22.5,20.87,12.13
2016,10,14,16,0,0.0,19.0,1.8,17.0,19.0,17.61,9.35
2016,10,14,16,15,0.0,15.0,1.65,17.0,15.0,13.9,6.15
2016,10,14,16,30,0.0,11.0,1.5,17.0,11.0,10.18,3.32
2016,10,14,16,45,0.0,7.5,1.4,17.0,7.5,6.94,0.35
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.7,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.85,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,15.0,13.0,39.35,0.0
2016,10,15,6,45,218.5,23.5,3.6,15.5,47.0,143.61,78.43
2016,10,15,7,0,361.0,36.0,3.9,16.0,81.0,242.6,189.45
2016,10,15,7,15,448.0,44.5,4.15,16.0,126.0,316.62,257.24
2016,10,15,7,30,535.0,53.0,4.4,16.0,171.0,398.05,328.76
2016,10,15,7,45,587.0,59.0,4.7,16.5,217.5,461.08,383.06
2016,10,15,8,0,639.0,65.0,5.0,17.0,264.0,526.86,437.78
2016,10,15,8,15,319.5,77.0,5.35,17.0,176.5,333.75,279.36
2016,10,15,8,30,0.0,89.0,5.7,17.0,89.0,84.26,65.32
2016,10,15,8,45,0.0,111.0,6.1,17.5,111.0,106.49,83.69
2016,10,15,9,0,0.0,133.0,6.5,18.0,133.0,128.8,101.75
2016,10,15,9,15,4.0,157.5,6.8,18.0,160.0,157.12,124.92
2016,10,15,9,30,8.0,182.0,7.1,18.0,187.0,185.64,148.07
2016,10,15,9,45,30.5,216.0,7.45,18.0,234.5,253.2,203.39
2016,10,15,10,0,53.0,250.0,7.8,18.0,282.0,310.67,249.97
2016,10,15,10,15,51.0,259.5,7.95,18.0,291.5,317.92,255.22
2016,10,15,10,30,49.0,269.0,8.1,18.0,301.0,324.99,260.42
2016,10,15,10,45,49.5,276.5,8.3,18.0,309.0,331.81,265.59
2016,10,15,11,0,50.0,284.0,8.5,18.0,317.0,338.46,270.66
2016,10,15,11,15,97.0,304.5,8.6,18.0,370.5,400.45,321.23
2016,10,15,11,30,144.0,325.0,8.7,18.0,424.0,473.0,379.38
2016,10,15,11,45,210.5,320.0,8.8,18.0,465.0,519.42,417.61
2016,10,15,12,0,277.0,315.0,8.9,18.0,506.0,573.87,461.62
2016,10,15,12,15,256.5,316.0,8.95,18.0,491.5,548.49,441.06
2016,10,15,12,30,236.0,317.0,9.0,18.0,477.0,513.68,413.38
2016,10,15,12,45,237.5,308.5,9.05,18.0,467.5,496.03,399.66
2016,10,15,13,0,239.0,300.0,9.1,18.0,458.0,477.63,385.23
2016,10,15,13,15,119.5,223.0,9.05,18.0,302.0,305.67,246.41
2016,10,15,13,30,0.0,146.0,9.0,18.0,146.0,136.88,107.19
2016,10,15,13,45,10.5,180.0,8.95,18.0,186.0,175.41,139.11
2016,10,15,14,0,21.0,214.0,8.9,18.0,226.0,212.72,169.77
2016,10,15,14,15,16.5,198.0,8.85,18.0,207.0,193.59,154.36
2016,10,15,14,30,12.0,182.0,8.8,18.0,188.0,175.02,139.42
2016,10,15,14,45,6.0,161.0,8.8,18.0,164.0,151.81,120.64
2016,10,15,15,0,0.0,140.0,8.8,18.0,140.0,129.47,102.53
2016,10,15,15,15,0.0,84.5,8.7,17.5,84.5,78.51,60.47
2016,10,15,15,30,0.0,29.0,8.6,17.0,29.0,26.91,17.18
2016,10,15,15,45,0.0,24.5,8.5,17.0,24.5,22.72,13.65
2016,10,15,16,0,0.0,20.0,8.4,17.0,20.0,18.54,10.09
2016,10,15,16,15,0.0,16.0,8.25,17.0,16.0,14.82,6.89
2016,10,15,16,30,0.0,12.0,8.1,17.0,12.0,11.11,4.09
2016,10,15,16,45,0.0,8.0,8.0,17.0,8.0,7.4,0.7
2016,10,15,17,0,0.0,4.0,7.9,17.0,4.0,3.7,0.0
2016,10,15,17,15,0.0,2.0,7.8,17.0,2.0,1.91,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,16.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,16.0,12.0,11.44,0.0
2016,10,16,6,45,169.5,24.0,4.35,16.0,44.5,120.66,58.44
2016,10,16,7,0,339.0,36.0,4.5,16.0,77.0,231.42,180.05
2016,10,16,7,15,427.0,45.0,4.45,16.0,121.0,305.34,247.96
2016,10,16,7,30,515.0,54.0,4.4,16.0,165.0,386.79,319.3
2016,10,16,7,45,560.5,61.5,4.35,16.5,210.0,446.68,370.46
2016,10,16,8,0,606.0,69.0,4.3,17.0,255.0,508.83,421.36
2016,10,16,8,15,303.0,69.0,4.3,17.0,162.0,311.03,259.76
2016,10,16,8,30,0.0,69.0,4.3,17.0,69.0,64.2,48.49
2016,10,16,8,45,0.0,82.0,4.35,17.0,82.0,76.62,58.91
2016,10,16,9,0,0.0,95.0,4.4,17.0,95.0,89.38,69.39
2016,10,16,9,15,0.0,80.5,4.45,17.0,80.5,74.96,57.21
2016,10,16,9,30,0.0,66.0,4.5,17.0,66.0,61.42,45.82
2016,10,16,9,45,0.0,51.5,4.55,17.5,51.5,47.91,34.39
2016,10,16,10,0,0.0,37.0,4.6,18.0,37.0,34.41,23.04
2016,10,16,10,15,0.0,50.5,4.6,18.0,50.5,47.0,33.43
2016,10,16,10,30,0.0,64.0,4.6,18.0,64.0,59.6,43.78
2016,10,16,10,45,13.5,161.0,4.7,18.0,170.0,165.53,130.69
2016,10,16,11,0,27.0,258.0,4.8,18.0,276.0,276.65,219.53
2016,10,16,11,15,19.0,241.5,4.85,18.0,254.5,251.26,198.78
2016,10,16,11,30,11.0,225.0,4.9,18.0,233.0,226.47,178.75
2016,10,16,11,45,5.5,151.0,4.95,18.0,155.0,147.43,115.23
2016,10,16,12,0,0.0,77.0,5.0,18.0,77.0,71.78,53.54
2016,10,16,12,15,10.5,164.5,5.15,18.0,172.0,164.1,129.07
2016,10,16,12,30,21.0,252.0,5.3,18.0,267.0,258.26,204.61
2016,10,16,12,45,10.5,161.5,5.5,18.0,169.0,160.22,125.88
2016,10,16,13,0,0.0,71.0,5.7,18.0,71.0,66.15,49.05
2016,10,16,13,15,0.0,101.5,5.95,18.0,101.5,94.73,72.64
2016,10,16,13,30,0.0,132.0,6.2,18.0,132.0,123.58,96.35
2016,10,16,13,45,0.0,116.0,6.45,18.0,116.0,108.35,84.02
2016,10,16,14,0,0.0,100.0,6.7,18.0,100.0,93.24,71.77
2016,10,16,14,15,0.0,71.0,6.8,18.0,71.0,66.1,49.46
2016,10,16,14,30,0.0,42.0,6.9,18.0,42.0,39.04,27.05
2016,10,16,14,45,210.5,97.5,7.0,18.0,190.5,179.83,142.4
2016,10,16,15,0,421.0,153.0,7.1,18.0,339.0,294.13,230.37
2016,10,16,15,15,210.5,122.0,7.0,17.5,215.0,175.69,135.75
2016,10,16,15,30,0.0,91.0,6.9,17.0,91.0,84.11,65.39
2016,10,16,15,45,0.0,77.5,6.85,17.0,77.5,71.61,54.98
2016,10,16,16,0,0.0,64.0,6.8,17.0,64.0,59.2,44.48
2016,10,16,16,15,0.0,51.0,6.7,17.0,51.0,47.32,34.3
2016,10,16,16,30,0.0,38.0,6.6,17.0,38.0,35.3,25.23
2016,10,16,16,45,0.0,26.0,6.5,17.0,26.0,24.13,15.01
2016,10,16,17,0,0.0,14.0,6.4,17.0,14.0,12.97,4.08
2016,10,16,17,15,0.0,7.0,6.4,16.5,7.0,6.67,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,101.01,41.32
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,207.04,159.76
2016,10,17,7,15,368.0,53.0,1.9,15.0,118.0,281.09,226.88
2016,10,17,7,30,462.0,64.0,1.9,15.0,162.0,366.49,300.26
2016,10,17,7,45,529.0,70.0,1.95,15.5,209.5,436.16,358.52
2016,10,17,8,0,596.0,76.0,2.0,16.0,257.0,509.51,417.53
2016,10,17,8,15,636.5,81.0,1.95,16.0,302.5,566.39,462.02
2016,10,17,8,30,677.0,86.0,1.9,16.0,348.0,624.0,505.06
2016,10,17,8,45,710.5,88.5,1.9,16.5,391.5,673.44,539.39
2016,10,17,9,0,744.0,91.0,1.9,17.0,435.0,722.25,572.41
2016,10,17,9,15,764.0,94.0,1.9,17.0,473.0,755.73,594.76
2016,10,17,9,30,784.0,97.0,1.9,17.0,511.0,791.22,618.42
2016,10,17,9,45,802.0,97.5,1.9,17.0,543.5,819.67,636.86
2016,10,17,10,0,820.0,98.0,1.9,17.0,576.0,845.4,653.37
2016,10,17,10,15,829.5,100.0,1.95,17.0,601.5,862.47,664.38
2016,10,17,10,30,839.0,102.0,2.0,17.0,627.0,876.26,673.3
2016,10,17,10,45,849.0,101.0,2.05,17.5,646.0,883.56,676.63
2016,10,17,11,0,859.0,100.0,2.1,18.0,665.0,887.36,677.75
2016,10,17,11,15,862.5,101.0,2.15,18.0,675.5,877.32,670.81
2016,10,17,11,30,866.0,102.0,2.2,18.0,686.0,870.88,666.62
2016,10,17,11,45,868.5,101.0,2.3,18.0,688.5,857.86,658.38
2016,10,17,12,0,871.0,100.0,2.4,18.0,691.0,841.41,647.86
2016,10,17,12,15,869.0,99.5,2.45,18.0,685.5,818.48,632.43
2016,10,17,12,30,867.0,99.0,2.5,18.0,680.0,792.43,614.85
2016,10,17,12,45,868.0,96.0,2.65,18.0,668.0,762.99,595.42
2016,10,17,13,0,869.0,93.0,2.8,18.0,656.0,730.52,573.59
2016,10,17,13,15,862.0,92.0,2.85,18.0,635.5,691.78,546.23
2016,10,17,13,30,855.0,91.0,2.9,18.0,615.0,650.85,515.2
2016,10,17,13,45,845.0,89.0,3.0,18.0,587.0,606.73,481.17
2016,10,17,14,0,835.0,87.0,3.1,18.0,559.0,558.89,443.38
2016,10,17,14,15,820.0,85.0,3.15,18.0,525.0,507.27,401.44
2016,10,17,14,30,805.0,83.0,3.2,18.0,491.0,455.15,357.87
2016,10,17,14,45,783.0,80.5,3.3,18.0,451.0,399.5,310.35
2016,10,17,15,0,761.0,78.0,3.4,18.0,411.0,344.67,262.23
2016,10,17,15,15,731.5,74.5,3.4,17.5,367.5,287.8,212.03
2016,10,17,15,30,702.0,71.0,3.4,17.0,324.0,231.24,161.72
2016,10,17,15,45,657.5,66.5,3.45,17.0,277.0,175.37,113.29
2016,10,17,16,0,613.0,62.0,3.5,17.0,230.0,124.17,72.12
2016,10,17,16,15,547.5,55.5,3.4,16.5,183.0,74.95,40.19
2016,10,17,16,30,482.0,49.0,3.3,16.0,136.0,37.39,27.14
2016,10,17,16,45,373.0,39.0,3.25,16.0,93.5,30.76,20.71
2016,10,17,17,0,264.0,29.0,3.2,16.0,51.0,23.87,11.53
2016,10,17,17,15,132.0,14.5,3.15,15.5,25.5,13.82,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,163.5,18.5,3.05,14.5,37.0,110.37,35.73
2016,10,18,7,0,327.0,37.0,3.1,15.0,74.0,225.3,173.46
2016,10,18,7,15,421.0,46.5,3.3,15.0,118.5,302.31,244.77
2016,10,18,7,30,515.0,56.0,3.5,15.0,163.0,387.21,319.13
2016,10,18,7,45,586.5,60.0,3.7,15.5,212.0,458.7,380.23
2016,10,18,8,0,658.0,64.0,3.9,16.0,261.0,534.27,442.52
2016,10,18,8,15,696.0,68.0,4.0,16.0,307.0,586.29,484.68
2016,10,18,8,30,734.0,72.0,4.1,16.0,353.0,642.94,528.02
2016,10,18,8,45,764.5,74.0,4.2,16.0,397.0,691.34,564.02
2016,10,18,9,0,795.0,76.0,4.3,16.0,441.0,738.73,598.86
2016,10,18,9,15,813.5,78.5,4.3,16.0,479.0,775.55,624.77
2016,10,18,9,30,832.0,81.0,4.3,16.0,517.0,810.09,648.76
2016,10,18,9,45,849.5,81.5,4.3,16.5,550.0,838.74,666.95
2016,10,18,10,0,867.0,82.0,4.3,17.0,583.0,857.32,677.72
2016,10,18,10,15,694.5,144.5,4.2,17.0,557.0,798.02,632.84
2016,10,18,10,30,522.0,207.0,4.1,17.0,531.0,712.45,566.53
2016,10,18,10,45,710.0,146.5,4.05,17.5,601.5,814.96,642.7
2016,10,18,11,0,898.0,86.0,4.0,18.0,672.0,895.86,697.99
2016,10,18,11,15,901.0,86.5,3.9,18.0,682.5,891.79,693.47
2016,10,18,11,30,904.0,87.0,3.8,18.0,693.0,884.07,687.15
2016,10,18,11,45,906.5,86.5,3.75,18.0,696.0,871.16,677.6
2016,10,18,12,0,909.0,86.0,3.7,18.0,699.0,854.68,665.68
2016,10,18,12,15,907.0,85.5,3.75,18.0,693.5,831.03,649.27
2016,10,18,12,30,905.0,85.0,3.8,18.0,688.0,804.14,630.59
2016,10,18,12,45,903.0,83.5,3.85,18.0,675.0,773.05,608.82
2016,10,18,13,0,901.0,82.0,3.9,18.0,662.0,738.98,584.8
2016,10,18,13,15,894.5,81.0,3.95,18.0,641.0,699.57,556.66
2016,10,18,13,30,888.0,80.0,4.0,18.0,620.0,657.83,524.62
2016,10,18,13,45,877.5,79.0,4.1,18.0,592.0,611.57,488.32
2016,10,18,14,0,867.0,78.0,4.2,18.0,564.0,563.76,449.85
2016,10,18,14,15,852.5,76.0,4.3,18.0,529.5,511.6,407.0
2016,10,18,14,30,838.0,74.0,4.4,18.0,495.0,458.61,362.21
2016,10,18,14,45,813.5,73.0,4.5,18.0,454.0,401.93,313.22
2016,10,18,15,0,789.0,72.0,4.6,18.0,413.0,346.24,263.78
2016,10,18,15,15,760.5,68.5,4.65,18.0,369.0,288.27,211.7
2016,10,18,15,30,732.0,65.0,4.7,18.0,325.0,232.45,161.23
2016,10,18,15,45,685.5,61.5,4.8,18.0,277.0,175.94,112.23
2016,10,18,16,0,639.0,58.0,4.9,18.0,229.0,121.81,68.96
2016,10,18,16,15,574.0,51.5,4.9,17.5,182.0,71.3,36.72
2016,10,18,16,30,509.0,45.0,4.9,17.0,135.0,34.09,24.09
2016,10,18,16,45,396.5,35.5,4.9,16.5,91.5,27.75,17.98
2016,10,18,17,0,284.0,26.0,4.9,16.0,48.0,21.17,8.61
2016,10,18,17,15,142.0,13.0,5.0,15.5,24.0,12.39,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
