Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,124.36,26.63
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,262.11,200.4
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,336.01,271.08
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,413.47,339.73
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,478.54,395.4
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,546.15,450.81
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,601.04,494.0
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,656.04,535.24
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,701.81,567.39
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,746.22,597.78
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,774.93,616.94
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,807.98,639.13
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,833.94,654.73
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,856.9,668.08
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,872.55,677.51
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,884.77,684.65
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,890.07,686.15
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,891.71,685.3
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,887.19,681.29
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,879.01,674.95
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,864.1,662.84
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,845.72,648.54
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,822.55,632.96
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,796.13,615.12
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,764.68,593.92
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,730.45,570.58
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,691.01,542.97
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,649.31,511.38
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,603.63,476.21
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,556.27,438.74
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,504.44,396.69
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,451.99,352.84
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,396.3,305.17
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,341.35,256.8
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,283.82,205.98
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,228.4,156.58
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,171.68,107.62
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,119.3,66.11
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,66.49,32.72
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,30.8,21.1
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,24.77,15.28
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,18.49,5.64
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,120.15,7.79
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,254.37,192.66
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,330.98,266.22
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,415.62,340.4
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,478.88,394.77
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,549.55,452.67
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,605.53,495.37
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,661.64,535.5
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,708.62,567.31
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,754.27,597.1
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,784.09,616.85
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,818.19,639.58
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,846.13,656.45
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,871.17,671.21
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,886.9,679.48
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,899.12,685.48
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,904.66,687.03
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,906.47,686.26
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,901.19,682.6
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,892.18,676.6
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,877.93,666.27
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,860.07,653.59
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,836.53,637.93
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,809.66,619.99
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,776.25,596.25
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,740.05,570.51
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,699.88,542.85
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,657.38,511.11
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,610.99,475.68
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,562.98,438.04
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,510.32,396.45
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,456.99,352.93
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,400.22,304.81
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,344.2,255.97
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,285.78,204.87
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,229.46,155.14
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,171.76,105.89
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,118.45,64.27
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,67.31,33.36
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,30.15,20.39
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,24.06,14.5
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,17.73,3.68
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,112.56,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,239.11,179.29
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,314.27,252.47
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,397.51,325.46
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,462.57,380.93
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,527.12,433.79
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,374.4,309.59
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,151.59,121.78
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,160.69,129.15
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,169.79,135.92
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,194.78,156.12
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,232.2,186.03
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,230.29,183.64
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,240.55,191.05
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,308.26,244.93
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,363.34,287.95
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,377.28,297.7
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,390.84,307.3
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,382.32,300.25
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,373.74,293.29
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,403.78,316.58
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,442.93,346.2
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,434.93,340.15
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,426.4,333.91
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,341.53,268.2
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,269.86,211.68
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,258.82,203.45
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,247.85,195.08
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,257.1,202.98
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,264.34,209.07
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,233.07,184.61
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,203.42,161.33
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,289.67,227.34
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,331.53,250.96
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,274.96,200.51
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,220.81,152.14
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,163.68,103.1
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,113.27,63.61
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,64.68,33.94
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,33.84,23.73
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,26.53,16.51
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,18.88,2.23
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,105.43,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,224.01,166.48
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,302.49,243.71
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,389.54,320.47
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,458.91,380.11
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,531.94,440.37
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,585.37,483.65
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,643.55,527.65
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,646.89,528.65
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,639.96,521.99
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,726.45,585.89
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,811.51,646.29
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,833.04,658.62
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,851.1,668.93
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,825.17,649.11
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,799.48,629.93
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,845.68,662.88
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,893.06,695.81
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,834.48,653.32
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,769.1,606.39
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,762.07,600.74
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,752.03,592.44
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,705.1,557.8
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,655.0,520.63
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,703.36,560.12
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,732.61,583.71
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,691.85,552.8
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,648.98,519.64
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,602.3,482.94
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,554.11,444.02
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,457.04,365.53
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,371.71,296.11
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,308.99,244.45
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,253.03,198.32
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,214.82,165.39
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,178.49,134.01
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,141.15,102.15
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,105.53,73.16
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,71.05,48.67
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,45.51,34.03
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,32.1,21.12
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,18.28,0.0
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,106.0,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,227.95,166.33
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,305.43,244.33
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,391.51,319.74
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,457.75,376.23
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,523.05,429.79
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,580.26,475.66
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,637.84,518.93
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,531.7,433.83
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,383.54,312.62
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,452.98,368.1
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,511.11,412.88
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,692.45,554.19
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,848.4,664.86
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,864.05,673.74
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,876.33,681.7
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,883.2,685.14
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,886.45,686.22
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,882.16,683.46
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,874.21,678.32
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,860.38,667.89
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,843.0,655.08
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,612.42,484.79
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,364.4,287.5
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,309.9,245.4
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,251.01,198.61
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,477.63,384.69
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,641.13,511.99
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,594.82,474.37
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,546.9,435.69
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,494.86,393.39
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,441.48,348.6
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,360.78,281.52
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,293.35,225.37
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,242.72,181.14
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,196.58,140.53
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,149.56,100.43
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,106.51,66.57
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,64.56,39.45
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,37.52,27.02
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,27.27,16.87
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,16.62,0.0
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,10.01,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.06,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,25.34,13.35
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,46.86,33.08
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,67.43,51.14
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,90.88,71.48
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,114.73,91.93
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,136.79,110.75
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,169.07,137.85
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,273.45,226.89
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,371.27,309.07
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,465.59,387.32
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,564.56,467.75
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,587.97,484.26
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,609.6,499.37
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,568.6,464.58
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,538.23,437.92
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,512.02,416.09
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,498.16,403.79
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,551.66,447.04
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,590.34,478.37
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,547.88,442.35
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,495.21,398.72
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,327.35,263.71
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,154.23,121.11
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,155.49,122.33
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,156.74,123.47
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,116.16,90.44
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,76.39,57.83
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,110.78,86.33
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,145.25,114.84
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,100.72,78.49
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,56.74,42.1
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,65.13,49.27
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,73.5,56.41
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,64.66,49.08
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,55.79,41.65
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,46.46,33.75
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,37.15,25.77
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,28.3,18.15
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,19.47,11.22
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,12.04,4.13
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.62,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,47.93,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,137.92,94.77
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,195.42,155.27
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,259.12,212.72
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,310.28,258.03
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,363.63,303.82
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,407.92,341.36
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,452.53,378.2
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,355.0,295.12
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,234.28,191.18
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,162.61,131.2
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,90.12,69.86
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,97.39,75.62
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,104.66,81.31
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,173.22,137.79
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,243.62,194.88
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,272.03,217.53
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,287.98,230.19
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,235.87,187.79
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,197.51,156.32
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,161.86,127.38
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,127.21,99.12
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,203.05,161.32
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,288.01,229.8
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,371.07,297.54
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,438.49,351.48
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,452.02,362.73
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,453.04,363.97
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,367.79,295.1
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,297.12,237.62
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,281.77,225.24
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,264.67,210.94
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,248.42,196.63
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,229.61,179.32
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,194.45,149.3
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,160.04,119.74
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,126.09,91.04
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,93.95,65.16
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,62.91,43.11
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,40.96,29.58
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,29.31,17.68
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,16.36,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,8.58,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,82.43,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,214.68,145.26
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,292.86,233.05
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,379.15,310.28
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,441.02,364.91
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,511.13,423.85
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,566.79,469.71
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,622.84,512.91
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,669.16,546.38
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,714.35,578.1
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,750.5,603.86
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,777.51,622.61
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,803.57,639.62
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,826.79,654.45
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,842.69,664.99
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,855.25,673.26
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,860.99,675.87
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,863.14,676.13
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,860.17,674.18
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,853.59,669.79
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,839.43,660.04
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,821.84,647.9
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,800.17,632.0
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,775.24,613.82
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,743.71,591.05
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,709.5,566.23
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,669.64,535.42
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,627.63,501.87
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,582.18,465.17
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,536.3,427.24
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,483.51,383.55
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,430.37,338.38
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,375.29,289.95
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,320.96,241.14
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,263.76,189.73
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,209.18,140.84
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,153.74,93.93
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,101.05,53.98
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,52.96,27.1
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,29.46,19.67
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,25.08,13.94
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,22.12,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.86,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,5.55,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,10.18,2.68
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,14.82,6.79
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,19.46,10.83
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,24.11,14.82
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,29.23,19.2
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,34.35,23.53
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,58.59,43.94
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,83.83,64.98
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,107.57,84.56
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,131.49,104.1
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,126.02,99.15
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,120.9,94.58
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,141.93,111.57
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,163.04,128.48
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,105.74,81.72
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,52.13,37.64
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,95.39,73.36
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,140.35,110.21
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,140.66,110.42
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,140.98,110.71
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,139.84,109.8
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,138.72,108.94
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,125.5,98.22
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,112.44,87.62
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,144.75,114.27
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,176.91,140.65
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,165.56,131.53
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,154.46,122.67
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,114.14,89.72
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,74.48,56.97
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,78.64,60.61
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,82.7,64.13
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,72.89,56.01
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,63.13,47.84
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,52.53,38.86
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,41.81,29.67
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,31.57,20.78
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,21.33,12.65
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,12.97,4.22
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,2.38,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,2.38,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.62,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,8.33,1.17
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,12.04,4.49
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,16.68,8.55
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,21.32,12.58
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,25.97,16.58
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,30.63,20.53
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,194.69,160.23
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,363.89,295.95
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,550.49,443.5
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,725.43,571.94
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,440.68,356.8
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,107.79,83.47
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,204.8,163.51
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,298.48,237.89
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,271.22,215.03
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,233.42,184.31
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,227.69,179.77
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,222.12,175.27
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,215.04,169.62
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,208.13,164.13
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,184.91,145.51
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,162.28,127.31
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,192.18,151.76
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,221.46,175.5
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,321.99,257.72
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,405.3,323.92
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,376.34,300.64
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,342.82,273.9
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,398.87,318.11
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,420.17,330.7
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,366.58,283.17
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,313.21,235.01
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,256.74,184.09
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,202.77,135.66
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,147.89,89.29
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,97.98,51.99
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,48.45,24.66
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,28.02,18.39
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,20.36,9.38
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,14.3,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
