Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,15.0,10.0,9.53,0.0
2016,11,8,7,0,0.0,20.0,0.9,15.0,20.0,19.06,0.0
2016,11,8,7,15,166.5,30.5,0.9,15.0,53.0,143.7,97.16
2016,11,8,7,30,333.0,41.0,0.9,15.0,86.0,249.71,196.99
2016,11,8,7,45,401.0,51.5,0.9,15.5,125.5,314.56,253.63
2016,11,8,8,0,469.0,62.0,0.9,16.0,165.0,383.94,311.54
2016,11,8,8,15,514.0,69.5,0.75,16.5,205.0,438.97,355.24
2016,11,8,8,30,559.0,77.0,0.6,17.0,245.0,495.36,397.72
2016,11,8,8,45,598.5,80.0,0.5,17.5,283.5,543.38,432.35
2016,11,8,9,0,638.0,83.0,0.4,18.0,322.0,591.37,465.16
2016,11,8,9,15,697.0,81.0,0.3,18.0,366.0,647.37,502.58
2016,11,8,9,30,756.0,79.0,0.2,18.0,410.0,699.84,536.23
2016,11,8,9,45,789.5,76.5,0.15,18.5,443.5,734.65,556.64
2016,11,8,10,0,823.0,74.0,0.1,19.0,477.0,767.24,575.45
2016,11,8,10,15,834.0,75.5,0.1,19.5,501.5,784.01,584.11
2016,11,8,10,30,845.0,77.0,0.1,20.0,526.0,791.01,586.56
2016,11,8,10,45,852.5,77.5,0.15,20.5,543.0,797.4,589.53
2016,11,8,11,0,860.0,78.0,0.2,21.0,560.0,800.46,590.51
2016,11,8,11,15,864.5,78.5,0.25,21.0,570.0,797.68,589.03
2016,11,8,11,30,869.0,79.0,0.3,21.0,580.0,791.49,585.56
2016,11,8,11,45,869.0,79.5,0.35,21.5,582.5,778.34,576.56
2016,11,8,12,0,869.0,80.0,0.4,22.0,585.0,761.93,565.6
2016,11,8,12,15,867.5,80.0,0.4,22.0,580.0,740.64,551.72
2016,11,8,12,30,866.0,80.0,0.4,22.0,575.0,716.31,535.89
2016,11,8,12,45,859.0,80.0,0.45,22.0,561.5,685.26,516.2
2016,11,8,13,0,852.0,80.0,0.5,22.0,548.0,651.76,493.56
2016,11,8,13,15,844.5,79.0,0.45,22.0,528.5,617.26,467.91
2016,11,8,13,30,837.0,78.0,0.4,22.0,509.0,577.54,438.13
2016,11,8,13,45,824.0,76.5,0.4,22.0,482.0,532.5,404.39
2016,11,8,14,0,811.0,75.0,0.4,22.0,455.0,486.33,368.86
2016,11,8,14,15,793.5,72.5,0.45,22.0,422.5,436.23,329.71
2016,11,8,14,30,776.0,70.0,0.5,22.0,390.0,385.98,289.04
2016,11,8,14,45,749.5,67.5,0.6,22.0,352.0,332.72,245.04
2016,11,8,15,0,723.0,65.0,0.7,22.0,314.0,280.81,200.81
2016,11,8,15,15,685.5,61.0,0.95,21.5,272.0,226.43,154.84
2016,11,8,15,30,648.0,57.0,1.2,21.0,230.0,173.71,110.28
2016,11,8,15,45,589.0,51.5,1.5,21.0,186.5,121.64,69.16
2016,11,8,16,0,530.0,46.0,1.8,21.0,143.0,75.87,38.17
2016,11,8,16,15,436.5,37.5,2.0,20.0,102.0,33.58,18.73
2016,11,8,16,30,343.0,29.0,2.2,19.0,61.0,23.26,12.55
2016,11,8,16,45,171.5,14.5,2.45,18.5,30.5,11.4,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,51.5,7.0,1.95,14.5,9.0,0.0,0.0
2016,11,9,7,0,103.0,14.0,1.9,15.0,18.0,57.35,0.0
2016,11,9,7,15,218.5,28.0,1.95,15.0,51.5,162.9,106.69
2016,11,9,7,30,334.0,42.0,2.0,15.0,85.0,250.1,197.57
2016,11,9,7,45,410.5,52.0,2.05,15.5,126.5,319.24,259.05
2016,11,9,8,0,487.0,62.0,2.1,16.0,168.0,393.41,322.11
2016,11,9,8,15,538.5,69.5,2.0,16.0,210.0,453.15,371.94
2016,11,9,8,30,590.0,77.0,1.9,16.0,252.0,514.61,421.26
2016,11,9,8,45,560.5,90.0,1.85,16.5,275.5,526.82,429.59
2016,11,9,9,0,531.0,103.0,1.8,17.0,299.0,535.12,434.46
2016,11,9,9,15,531.5,115.5,1.8,17.0,328.5,556.84,450.57
2016,11,9,9,30,532.0,128.0,1.8,17.0,358.0,581.6,468.35
2016,11,9,9,45,629.5,111.5,1.8,17.5,403.0,652.5,520.45
2016,11,9,10,0,727.0,95.0,1.8,18.0,448.0,717.24,565.15
2016,11,9,10,15,774.0,92.0,1.8,18.0,485.0,753.06,589.35
2016,11,9,10,30,821.0,89.0,1.8,18.0,522.0,790.31,614.62
2016,11,9,10,45,827.5,90.5,1.8,18.5,539.5,796.84,616.95
2016,11,9,11,0,834.0,92.0,1.8,19.0,557.0,800.05,617.38
2016,11,9,11,15,838.0,93.0,1.75,19.0,566.5,797.27,614.49
2016,11,9,11,30,842.0,94.0,1.7,19.0,576.0,791.12,609.45
2016,11,9,11,45,841.5,94.5,1.65,19.5,578.0,777.51,598.22
2016,11,9,12,0,841.0,95.0,1.6,20.0,580.0,760.7,585.0
2016,11,9,12,15,838.5,94.5,1.55,20.0,574.5,738.17,569.02
2016,11,9,12,30,836.0,94.0,1.5,20.0,569.0,712.72,551.09
2016,11,9,12,45,841.5,89.5,1.5,20.5,558.0,685.56,531.18
2016,11,9,13,0,847.0,85.0,1.5,21.0,547.0,655.3,507.92
2016,11,9,13,15,837.5,83.5,1.45,21.0,526.5,616.02,478.19
2016,11,9,13,30,828.0,82.0,1.4,21.0,506.0,574.89,446.56
2016,11,9,13,45,812.5,81.0,1.4,21.5,478.5,529.43,410.46
2016,11,9,14,0,797.0,80.0,1.4,22.0,451.0,483.08,372.88
2016,11,9,14,15,778.0,77.5,1.4,22.0,418.0,433.0,332.24
2016,11,9,14,30,759.0,75.0,1.4,22.0,385.0,382.95,290.45
2016,11,9,14,45,730.5,72.0,1.4,22.0,346.5,329.4,245.0
2016,11,9,15,0,702.0,69.0,1.4,22.0,308.0,276.38,199.1
2016,11,9,15,15,663.0,64.5,1.3,21.5,266.5,222.13,152.44
2016,11,9,15,30,624.0,60.0,1.2,21.0,225.0,171.29,109.21
2016,11,9,15,45,566.0,53.5,1.2,21.0,182.0,119.88,68.65
2016,11,9,16,0,508.0,47.0,1.2,21.0,139.0,74.7,38.1
2016,11,9,16,15,413.5,38.0,1.2,20.5,98.5,33.38,22.6
2016,11,9,16,30,319.0,29.0,1.2,20.0,58.0,23.39,12.3
2016,11,9,16,45,159.5,14.5,1.25,20.0,29.0,11.48,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.9,15.0,9.0,8.58,0.0
2016,11,10,7,15,9.0,26.0,3.05,15.0,27.0,34.5,17.24
2016,11,10,7,30,18.0,43.0,3.2,15.0,45.0,60.22,43.66
2016,11,10,7,45,33.0,61.5,3.35,15.5,67.5,90.37,70.22
2016,11,10,8,0,48.0,80.0,3.5,16.0,90.0,120.96,96.82
2016,11,10,8,15,57.0,98.5,3.3,16.0,113.0,148.43,120.54
2016,11,10,8,30,66.0,117.0,3.1,16.0,136.0,176.2,144.1
2016,11,10,8,45,74.0,133.5,2.9,16.5,158.0,200.81,164.32
2016,11,10,9,0,82.0,150.0,2.7,17.0,180.0,225.7,184.31
2016,11,10,9,15,112.5,167.0,2.45,17.0,213.0,280.03,228.51
2016,11,10,9,30,143.0,184.0,2.2,17.0,246.0,323.82,263.4
2016,11,10,9,45,128.5,198.0,1.95,17.5,256.5,328.94,265.47
2016,11,10,10,0,114.0,212.0,1.7,18.0,267.0,333.14,266.86
2016,11,10,10,15,62.0,197.5,1.5,18.0,228.0,259.2,206.81
2016,11,10,10,30,10.0,183.0,1.3,18.0,189.0,188.04,148.42
2016,11,10,10,45,417.0,136.5,1.1,18.5,367.0,511.45,408.68
2016,11,10,11,0,824.0,90.0,0.9,19.0,545.0,787.37,602.03
2016,11,10,11,15,652.5,146.0,0.9,19.0,511.0,710.08,544.6
2016,11,10,11,30,481.0,202.0,0.9,19.0,477.0,621.78,479.14
2016,11,10,11,45,478.5,204.0,0.9,19.5,478.0,612.38,472.04
2016,11,10,12,0,476.0,206.0,0.9,20.0,479.0,601.1,462.76
2016,11,10,12,15,648.5,149.0,1.0,20.0,517.0,658.42,507.6
2016,11,10,12,30,821.0,92.0,1.1,20.0,555.0,697.86,537.74
2016,11,10,12,45,817.5,90.0,1.2,20.5,542.0,667.81,515.98
2016,11,10,13,0,814.0,88.0,1.3,21.0,529.0,635.26,491.96
2016,11,10,13,15,804.5,86.5,1.25,21.0,509.0,597.19,463.14
2016,11,10,13,30,795.0,85.0,1.2,21.0,489.0,557.38,432.5
2016,11,10,13,45,780.5,83.5,1.15,21.0,462.5,513.36,398.03
2016,11,10,14,0,766.0,82.0,1.1,21.0,436.0,468.45,362.07
2016,11,10,14,15,746.5,79.5,1.05,21.0,403.5,419.67,322.27
2016,11,10,14,30,727.0,77.0,1.0,21.0,371.0,371.03,281.53
2016,11,10,14,45,700.5,73.5,0.95,21.0,334.0,318.58,236.99
2016,11,10,15,0,674.0,70.0,0.9,21.0,297.0,268.16,193.23
2016,11,10,15,15,634.5,65.0,0.9,21.0,256.5,214.94,147.47
2016,11,10,15,30,595.0,60.0,0.9,21.0,216.0,165.23,105.28
2016,11,10,15,45,536.5,53.5,0.9,21.0,174.0,115.55,66.33
2016,11,10,16,0,478.0,47.0,0.9,21.0,132.0,72.17,37.18
2016,11,10,16,15,383.5,37.5,0.95,20.5,93.0,32.3,21.63
2016,11,10,16,30,289.0,28.0,1.0,20.0,54.0,22.55,11.33
2016,11,10,16,45,144.5,14.0,1.05,20.0,27.0,13.34,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,14.3,0.0
2016,11,11,7,15,173.5,26.0,1.4,15.5,47.5,135.83,78.33
2016,11,11,7,30,347.0,37.0,1.5,16.0,80.0,250.03,194.84
2016,11,11,7,45,427.0,46.0,1.6,16.5,120.5,319.63,257.01
2016,11,11,8,0,507.0,55.0,1.7,17.0,161.0,394.7,320.64
2016,11,11,8,15,559.0,61.0,1.65,17.0,202.5,453.09,369.33
2016,11,11,8,30,611.0,67.0,1.6,17.0,244.0,513.27,417.62
2016,11,11,8,45,322.5,103.5,1.6,17.0,198.5,370.2,302.85
2016,11,11,9,0,34.0,140.0,1.6,17.0,153.0,178.09,143.12
2016,11,11,9,15,57.0,159.5,1.65,17.5,183.0,217.26,175.67
2016,11,11,9,30,80.0,179.0,1.7,18.0,213.0,257.13,207.51
2016,11,11,9,45,120.0,194.5,1.8,18.5,250.0,317.94,255.77
2016,11,11,10,0,160.0,210.0,1.9,19.0,287.0,367.33,294.2
2016,11,11,10,15,184.5,220.0,1.95,19.0,313.0,397.63,317.55
2016,11,11,10,30,209.0,230.0,2.0,19.0,339.0,427.58,340.52
2016,11,11,10,45,222.0,237.0,2.05,19.0,356.0,443.93,352.76
2016,11,11,11,0,235.0,244.0,2.1,19.0,373.0,459.44,364.39
2016,11,11,11,15,293.0,238.5,2.1,19.0,402.0,507.39,401.32
2016,11,11,11,30,351.0,233.0,2.1,19.0,431.0,541.13,427.17
2016,11,11,11,45,257.0,247.0,2.15,19.0,392.5,476.39,376.1
2016,11,11,12,0,163.0,261.0,2.2,19.0,354.0,402.99,318.45
2016,11,11,12,15,308.0,233.5,2.2,19.0,406.5,483.18,382.97
2016,11,11,12,30,453.0,206.0,2.2,19.0,459.0,555.24,438.84
2016,11,11,12,45,332.0,223.5,2.2,19.0,406.5,466.73,369.53
2016,11,11,13,0,211.0,241.0,2.2,19.0,354.0,385.8,305.84
2016,11,11,13,15,168.5,232.5,2.2,19.0,321.0,341.21,270.94
2016,11,11,13,30,126.0,224.0,2.2,19.0,288.0,299.41,237.78
2016,11,11,13,45,123.5,212.5,2.2,19.0,272.5,279.06,221.77
2016,11,11,14,0,121.0,201.0,2.2,19.0,257.0,258.78,205.56
2016,11,11,14,15,113.5,185.0,2.15,18.5,234.5,231.95,184.26
2016,11,11,14,30,106.0,169.0,2.1,18.0,212.0,205.86,163.28
2016,11,11,14,45,100.5,153.5,2.1,18.0,190.5,181.73,143.3
2016,11,11,15,0,95.0,138.0,2.1,18.0,169.0,158.21,123.6
2016,11,11,15,15,87.5,120.0,2.0,18.0,146.0,132.58,102.07
2016,11,11,15,30,80.0,102.0,1.9,18.0,123.0,107.96,81.35
2016,11,11,15,45,69.0,83.0,1.8,18.0,99.0,83.11,60.79
2016,11,11,16,0,58.0,64.0,1.7,18.0,75.0,59.88,42.03
2016,11,11,16,15,34.0,46.5,1.55,17.5,52.5,40.66,28.97
2016,11,11,16,30,10.0,29.0,1.4,17.0,30.0,25.75,13.5
2016,11,11,16,45,5.0,14.5,1.25,17.0,15.0,13.82,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2016,11,12,7,15,187.0,24.5,1.65,15.0,46.5,138.45,73.09
2016,11,12,7,30,374.0,35.0,1.6,15.0,79.0,260.79,203.04
2016,11,12,7,45,458.5,42.0,1.6,15.5,120.0,331.21,266.76
2016,11,12,8,0,543.0,49.0,1.6,16.0,161.0,407.34,331.41
2016,11,12,8,15,595.0,54.5,1.5,16.0,203.0,466.02,380.3
2016,11,12,8,30,647.0,60.0,1.4,16.0,245.0,526.52,428.59
2016,11,12,8,45,589.0,79.5,1.3,16.5,267.0,529.62,429.26
2016,11,12,9,0,531.0,99.0,1.2,17.0,289.0,526.07,424.44
2016,11,12,9,15,649.5,85.0,1.15,17.0,342.0,609.5,487.56
2016,11,12,9,30,768.0,71.0,1.1,17.0,395.0,690.82,544.75
2016,11,12,9,45,695.5,95.5,1.1,17.5,405.0,679.61,533.8
2016,11,12,10,0,623.0,120.0,1.1,18.0,415.0,658.75,517.02
2016,11,12,10,15,460.5,168.0,1.15,18.0,392.0,582.57,458.62
2016,11,12,10,30,298.0,216.0,1.2,18.0,369.0,494.98,390.58
2016,11,12,10,45,320.5,219.5,1.25,18.5,389.5,514.98,405.66
2016,11,12,11,0,343.0,223.0,1.3,19.0,410.0,533.7,418.77
2016,11,12,11,15,202.5,232.5,1.4,19.0,344.0,415.76,327.76
2016,11,12,11,30,62.0,242.0,1.5,19.0,278.0,300.53,236.5
2016,11,12,11,45,188.0,241.0,1.65,19.0,348.0,404.85,320.75
2016,11,12,12,0,314.0,240.0,1.8,19.0,418.0,503.76,397.44
2016,11,12,12,15,316.0,236.5,2.0,19.0,414.0,491.83,388.36
2016,11,12,12,30,318.0,233.0,2.2,19.0,410.0,478.74,379.0
2016,11,12,12,45,384.0,213.5,2.45,19.0,422.0,490.72,389.84
2016,11,12,13,0,450.0,194.0,2.7,19.0,434.0,506.03,402.51
2016,11,12,13,15,633.5,136.0,2.8,19.0,460.5,543.04,432.52
2016,11,12,13,30,817.0,78.0,2.9,19.0,487.0,559.39,445.47
2016,11,12,13,45,804.5,76.0,3.0,19.0,460.5,515.28,409.68
2016,11,12,14,0,792.0,74.0,3.1,19.0,434.0,470.08,372.36
2016,11,12,14,15,773.0,72.0,3.15,18.5,402.0,421.15,331.61
2016,11,12,14,30,754.0,70.0,3.2,18.0,370.0,372.24,289.62
2016,11,12,14,45,728.5,66.5,3.3,18.0,333.0,319.89,243.39
2016,11,12,15,0,703.0,63.0,3.4,18.0,296.0,268.83,197.41
2016,11,12,15,15,663.5,59.0,3.6,18.0,255.0,215.58,149.98
2016,11,12,15,30,624.0,55.0,3.8,18.0,214.0,164.29,105.19
2016,11,12,15,45,564.0,49.0,4.0,18.0,172.0,113.57,64.63
2016,11,12,16,0,504.0,43.0,4.2,18.0,130.0,69.24,34.66
2016,11,12,16,15,403.0,34.5,4.3,17.5,90.5,29.02,19.0
2016,11,12,16,30,302.0,26.0,4.4,17.0,51.0,20.9,9.46
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.5,12.39,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,52.5,5.5,0.9,15.0,6.5,0.0,0.0
2016,11,13,7,0,105.0,11.0,0.9,15.0,13.0,54.35,0.0
2016,11,13,7,15,243.5,22.5,0.7,15.0,45.5,161.74,75.44
2016,11,13,7,30,382.0,34.0,0.5,15.0,78.0,262.8,201.59
2016,11,13,7,45,462.0,42.5,0.35,15.0,119.0,332.57,264.06
2016,11,13,8,0,542.0,51.0,0.2,15.0,160.0,407.84,325.97
2016,11,13,8,15,595.0,56.5,0.3,15.0,202.0,467.06,374.82
2016,11,13,8,30,648.0,62.0,0.4,15.0,244.0,528.09,423.51
2016,11,13,8,45,685.5,65.5,0.55,15.5,284.5,577.08,461.46
2016,11,13,9,0,723.0,69.0,0.7,16.0,325.0,622.09,494.5
2016,11,13,9,15,748.0,71.5,0.8,16.0,361.0,660.02,522.02
2016,11,13,9,30,773.0,74.0,0.9,16.0,397.0,696.21,547.94
2016,11,13,9,45,411.5,133.5,1.0,16.5,307.0,496.21,396.86
2016,11,13,10,0,50.0,193.0,1.1,17.0,217.0,246.95,196.56
2016,11,13,10,15,45.5,200.5,1.15,17.0,223.5,250.19,199.92
2016,11,13,10,30,41.0,208.0,1.2,17.0,230.0,253.37,202.02
2016,11,13,10,45,131.0,224.5,1.25,17.5,295.5,355.31,283.57
2016,11,13,11,0,221.0,241.0,1.3,18.0,361.0,444.11,351.97
2016,11,13,11,15,172.5,247.5,1.4,18.0,342.0,409.16,323.62
2016,11,13,11,30,124.0,254.0,1.5,18.0,323.0,374.37,296.0
2016,11,13,11,45,230.0,244.0,1.6,18.0,373.0,440.41,349.4
2016,11,13,12,0,336.0,234.0,1.7,18.0,423.0,513.09,405.88
2016,11,13,12,15,595.5,159.0,1.75,18.0,490.0,625.76,493.87
2016,11,13,12,30,855.0,84.0,1.8,18.0,557.0,707.37,555.58
2016,11,13,12,45,854.5,82.0,1.85,18.5,545.0,678.66,533.41
2016,11,13,13,0,854.0,80.0,1.9,19.0,533.0,647.16,508.96
2016,11,13,13,15,845.0,79.0,1.85,19.0,513.0,608.91,479.37
2016,11,13,13,30,836.0,78.0,1.8,19.0,493.0,568.75,447.77
2016,11,13,13,45,824.0,76.0,1.8,19.0,466.5,524.22,412.39
2016,11,13,14,0,812.0,74.0,1.8,19.0,440.0,478.5,375.13
2016,11,13,14,15,793.0,71.5,1.75,19.0,407.0,428.23,333.18
2016,11,13,14,30,774.0,69.0,1.7,19.0,374.0,377.94,290.12
2016,11,13,14,45,746.5,66.0,1.7,19.0,336.5,324.52,243.77
2016,11,13,15,0,719.0,63.0,1.7,19.0,299.0,272.55,197.75
2016,11,13,15,15,679.0,59.0,1.7,18.5,257.5,218.44,150.5
2016,11,13,15,30,639.0,55.0,1.7,18.0,216.0,166.32,105.7
2016,11,13,15,45,577.5,49.0,1.7,18.0,173.0,114.68,64.79
2016,11,13,16,0,516.0,43.0,1.7,18.0,130.0,69.59,34.62
2016,11,13,16,15,415.5,34.0,1.65,17.5,90.0,28.34,18.39
2016,11,13,16,30,315.0,25.0,1.6,17.0,50.0,20.07,8.45
2016,11,13,16,45,157.5,12.5,1.55,17.0,25.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,2.2,14.0,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,2.2,14.0,12.0,54.41,0.0
2016,11,14,7,15,254.0,21.5,2.15,14.0,44.5,163.67,63.59
2016,11,14,7,30,400.0,33.0,2.1,14.0,77.0,269.82,208.45
2016,11,14,7,45,485.0,40.5,2.1,14.5,119.0,341.56,275.68
2016,11,14,8,0,570.0,48.0,2.1,15.0,161.0,419.13,342.42
2016,11,14,8,15,622.5,53.0,2.0,15.0,203.5,478.13,392.48
2016,11,14,8,30,675.0,58.0,1.9,15.0,246.0,534.66,438.74
2016,11,14,8,45,337.5,70.5,1.8,15.5,164.5,335.33,278.12
2016,11,14,9,0,0.0,83.0,1.7,16.0,83.0,78.95,60.97
2016,11,14,9,15,0.0,107.0,1.55,16.0,107.0,103.84,82.01
2016,11,14,9,30,0.0,131.0,1.4,16.0,131.0,128.94,102.57
2016,11,14,9,45,5.5,149.0,1.3,16.5,151.5,151.67,120.91
2016,11,14,10,0,11.0,167.0,1.2,17.0,172.0,174.53,139.08
2016,11,14,10,15,34.0,190.5,1.05,17.0,207.5,229.2,183.19
2016,11,14,10,30,57.0,214.0,0.9,17.0,243.0,273.63,218.12
2016,11,14,10,45,68.5,225.0,0.8,17.0,261.0,293.66,233.26
2016,11,14,11,0,80.0,236.0,0.7,17.0,279.0,313.41,248.13
2016,11,14,11,15,470.0,161.0,0.6,17.0,420.5,570.15,448.98
2016,11,14,11,30,860.0,86.0,0.5,17.0,562.0,785.4,598.3
2016,11,14,11,45,860.0,86.5,0.4,17.5,564.0,772.26,583.16
2016,11,14,12,0,860.0,87.0,0.3,18.0,566.0,755.86,569.49
2016,11,14,12,15,858.0,86.5,0.4,18.0,561.0,733.69,556.39
2016,11,14,12,30,856.0,86.0,0.5,18.0,556.0,708.54,541.21
2016,11,14,12,45,531.5,160.5,0.6,18.5,450.0,541.4,419.11
2016,11,14,13,0,207.0,235.0,0.7,19.0,344.0,376.22,293.4
2016,11,14,13,15,137.0,222.5,0.9,18.5,293.5,311.22,245.33
2016,11,14,13,30,67.0,210.0,1.1,18.0,243.0,245.28,194.21
2016,11,14,13,45,434.5,144.0,1.35,18.0,340.0,384.72,306.6
2016,11,14,14,0,802.0,78.0,1.6,18.0,437.0,476.59,375.22
2016,11,14,14,15,782.0,75.5,1.75,18.0,404.0,426.4,332.97
2016,11,14,14,30,762.0,73.0,1.9,18.0,371.0,376.3,290.38
2016,11,14,14,45,733.0,70.0,2.1,18.0,333.0,323.03,244.24
2016,11,14,15,0,704.0,67.0,2.3,18.0,295.0,271.39,198.42
2016,11,14,15,15,663.0,62.5,2.5,17.5,254.0,216.2,150.15
2016,11,14,15,30,622.0,58.0,2.7,17.0,213.0,165.58,106.4
2016,11,14,15,45,556.5,51.5,2.9,17.0,170.0,114.03,65.52
2016,11,14,16,0,491.0,45.0,3.1,17.0,127.0,69.52,35.67
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.5,29.38,19.27
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,21.14,8.71
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,12.39,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,208.5,14.5,2.25,15.0,37.0,131.79,36.31
2016,11,15,7,30,417.0,29.0,2.4,15.0,74.0,272.76,208.58
2016,11,15,7,45,496.0,35.5,2.55,15.5,114.0,334.92,269.63
2016,11,15,8,0,575.0,42.0,2.7,16.0,154.0,408.35,333.75
2016,11,15,8,15,625.0,46.5,2.7,16.0,195.5,465.65,383.24
2016,11,15,8,30,675.0,51.0,2.7,16.0,237.0,524.39,432.06
2016,11,15,8,45,706.0,55.0,2.75,16.5,275.5,570.43,468.17
2016,11,15,9,0,737.0,59.0,2.8,17.0,314.0,615.82,501.87
2016,11,15,9,15,760.0,61.5,2.9,17.0,349.5,652.36,529.16
2016,11,15,9,30,783.0,64.0,3.0,17.0,385.0,687.12,554.71
2016,11,15,9,45,772.0,73.5,3.15,17.0,410.5,702.33,565.6
2016,11,15,10,0,761.0,83.0,3.3,17.0,436.0,713.94,573.88
2016,11,15,10,15,773.5,85.0,3.4,17.0,459.5,731.87,586.71
2016,11,15,10,30,786.0,87.0,3.5,17.0,483.0,746.91,597.37
2016,11,15,10,45,567.5,151.5,3.6,17.0,442.5,644.47,519.18
2016,11,15,11,0,349.0,216.0,3.7,17.0,402.0,528.38,425.92
2016,11,15,11,15,313.0,227.5,3.85,17.0,396.5,508.5,410.07
2016,11,15,11,30,277.0,239.0,4.0,17.0,391.0,487.78,393.05
2016,11,15,11,45,193.5,245.0,4.2,17.0,351.5,413.09,333.16
2016,11,15,12,0,110.0,251.0,4.4,17.0,312.0,341.65,275.11
2016,11,15,12,15,55.0,187.0,4.65,17.0,217.5,227.6,183.11
2016,11,15,12,30,0.0,123.0,4.9,17.0,123.0,115.87,90.71
2016,11,15,12,45,2.0,148.0,5.15,17.0,149.5,141.72,112.2
2016,11,15,13,0,4.0,173.0,5.4,17.0,176.0,167.61,133.56
2016,11,15,13,15,18.0,183.0,5.45,17.0,192.5,185.66,148.71
2016,11,15,13,30,32.0,193.0,5.5,17.0,209.0,207.9,167.18
2016,11,15,13,45,107.5,192.0,5.6,17.0,241.0,249.56,201.95
2016,11,15,14,0,183.0,191.0,5.7,17.0,273.0,278.51,225.38
2016,11,15,14,15,139.5,177.0,5.65,16.5,236.5,235.26,189.84
2016,11,15,14,30,96.0,163.0,5.6,16.0,200.0,193.03,155.22
2016,11,15,14,45,92.0,147.5,5.6,16.0,180.0,170.7,136.26
2016,11,15,15,0,88.0,132.0,5.6,16.0,160.0,148.81,117.47
2016,11,15,15,15,82.0,114.5,5.5,16.0,138.0,125.1,97.1
2016,11,15,15,30,76.0,97.0,5.4,16.0,116.0,102.17,77.42
2016,11,15,15,45,63.5,78.5,5.3,16.0,92.5,78.47,57.61
2016,11,15,16,0,51.0,60.0,5.2,16.0,69.0,56.49,39.7
2016,11,15,16,15,26.0,42.5,4.95,15.5,47.5,37.14,25.85
2016,11,15,16,30,1.0,25.0,4.7,15.0,26.0,22.68,9.16
2016,11,15,16,45,0.5,12.5,4.5,15.0,13.0,11.91,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,15.5,5.0,12.5,37.5,132.59,19.27
2016,11,16,7,30,419.0,31.0,5.2,13.0,75.0,275.1,211.23
2016,11,16,7,45,506.5,38.5,5.45,13.5,117.0,348.31,284.17
2016,11,16,8,0,594.0,46.0,5.7,14.0,159.0,427.6,355.18
2016,11,16,8,15,647.0,51.0,5.85,14.0,202.5,482.77,405.16
2016,11,16,8,30,700.0,56.0,6.0,14.0,246.0,544.87,458.99
2016,11,16,8,45,732.5,60.0,6.2,14.5,286.0,592.76,498.72
2016,11,16,9,0,765.0,64.0,6.4,15.0,326.0,639.9,535.71
2016,11,16,9,15,789.0,66.5,6.45,15.0,362.5,677.85,565.25
2016,11,16,9,30,813.0,69.0,6.5,15.0,399.0,713.92,592.86
2016,11,16,9,45,828.5,71.0,6.55,15.0,429.5,740.64,612.83
2016,11,16,10,0,844.0,73.0,6.6,15.0,460.0,764.64,630.59
2016,11,16,10,15,855.5,74.5,6.6,15.0,484.5,781.92,642.94
2016,11,16,10,30,867.0,76.0,6.6,15.0,509.0,796.03,652.88
2016,11,16,10,45,870.0,78.0,6.65,15.0,526.0,800.65,655.81
2016,11,16,11,0,873.0,80.0,6.7,15.0,543.0,795.64,651.49
2016,11,16,11,15,877.0,80.5,6.75,15.0,553.0,792.58,648.86
2016,11,16,11,30,881.0,81.0,6.8,15.0,563.0,786.12,643.74
2016,11,16,11,45,876.0,83.5,6.85,15.0,564.0,777.11,636.8
2016,11,16,12,0,871.0,86.0,6.9,15.0,565.0,759.19,623.1
2016,11,16,12,15,869.0,85.5,6.9,15.0,560.0,736.93,606.0
2016,11,16,12,30,867.0,85.0,6.9,15.0,555.0,711.67,586.61
2016,11,16,12,45,859.5,85.0,6.9,15.0,541.5,680.38,561.76
2016,11,16,13,0,852.0,85.0,6.9,15.0,528.0,646.66,533.98
2016,11,16,13,15,842.5,83.5,6.85,15.0,508.0,607.84,501.63
2016,11,16,13,30,833.0,82.0,6.8,15.0,488.0,567.17,467.22
2016,11,16,13,45,818.5,80.5,6.8,15.0,461.0,522.22,428.76
2016,11,16,14,0,804.0,79.0,6.8,15.0,434.0,476.29,388.64
2016,11,16,14,15,783.5,76.5,6.75,14.5,401.0,425.98,344.7
2016,11,16,14,30,763.0,74.0,6.7,14.0,368.0,375.81,299.77
2016,11,16,14,45,733.0,71.0,6.65,14.0,330.0,322.37,250.84
2016,11,16,15,0,703.0,68.0,6.6,14.0,292.0,269.69,202.07
2016,11,16,15,15,660.0,63.5,6.5,14.0,250.5,215.29,152.47
2016,11,16,15,30,617.0,59.0,6.4,14.0,209.0,164.67,107.47
2016,11,16,15,45,546.5,53.0,6.35,14.0,166.0,113.5,66.44
2016,11,16,16,0,476.0,47.0,6.3,14.0,123.0,69.95,37.15
2016,11,16,16,15,366.5,36.5,6.1,13.5,84.0,29.95,19.87
2016,11,16,16,30,257.0,26.0,5.9,13.0,45.0,21.38,7.74
2016,11,16,16,45,128.5,13.0,5.7,13.0,22.5,12.39,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,2.0,10.0,35.5,128.42,0.0
2016,11,17,7,30,413.0,29.0,2.0,10.0,71.0,268.88,204.75
2016,11,17,7,45,500.5,36.5,2.05,10.5,112.5,341.32,277.67
2016,11,17,8,0,588.0,44.0,2.1,11.0,154.0,414.81,343.01
2016,11,17,8,15,641.5,48.5,2.1,11.0,196.5,474.77,395.38
2016,11,17,8,30,695.0,53.0,2.1,11.0,239.0,536.17,446.93
2016,11,17,8,45,732.0,56.5,2.1,11.5,280.0,586.18,486.55
2016,11,17,9,0,769.0,60.0,2.1,12.0,321.0,635.74,523.41
2016,11,17,9,15,793.5,62.5,2.05,12.5,357.5,674.04,550.3
2016,11,17,9,30,818.0,65.0,2.0,13.0,394.0,710.51,575.12
2016,11,17,9,45,837.0,66.0,1.95,13.5,425.5,738.7,593.25
2016,11,17,10,0,856.0,67.0,1.9,14.0,457.0,757.77,604.47
2016,11,17,10,15,867.5,68.5,1.85,14.0,481.5,775.22,615.59
2016,11,17,10,30,879.0,70.0,1.8,14.0,506.0,789.53,624.43
2016,11,17,10,45,888.0,70.0,1.75,14.5,524.0,796.71,627.05
2016,11,17,11,0,897.0,70.0,1.7,15.0,542.0,800.48,627.41
2016,11,17,11,15,901.0,70.5,1.6,15.0,552.5,797.44,623.72
2016,11,17,11,30,905.0,71.0,1.5,15.0,563.0,790.9,617.76
2016,11,17,11,45,907.0,71.0,1.45,15.0,565.5,778.75,608.52
2016,11,17,12,0,909.0,71.0,1.4,15.0,568.0,763.18,597.05
2016,11,17,12,15,906.5,70.5,1.35,15.0,562.5,740.42,580.6
2016,11,17,12,30,904.0,70.0,1.3,15.0,557.0,714.57,562.06
2016,11,17,12,45,899.5,69.5,1.3,15.5,544.5,684.43,539.94
2016,11,17,13,0,895.0,69.0,1.3,16.0,532.0,651.58,514.16
2016,11,17,13,15,886.5,68.0,1.35,16.0,512.0,613.22,485.15
2016,11,17,13,30,878.0,67.0,1.4,16.0,492.0,572.8,453.82
2016,11,17,13,45,864.5,65.5,1.45,16.0,465.0,527.37,417.75
2016,11,17,14,0,851.0,64.0,1.5,16.0,438.0,480.74,379.64
2016,11,17,14,15,832.5,62.0,1.5,16.0,405.0,430.46,337.33
2016,11,17,14,30,814.0,60.0,1.5,16.0,372.0,380.2,293.78
2016,11,17,14,45,788.0,57.5,1.55,16.0,334.0,326.37,246.46
2016,11,17,15,0,762.0,55.0,1.6,16.0,296.0,273.7,199.15
2016,11,17,15,15,722.5,51.5,1.5,15.5,254.5,218.44,150.1
2016,11,17,15,30,683.0,48.0,1.4,15.0,213.0,166.46,104.79
2016,11,17,15,45,622.0,42.5,1.35,15.0,170.0,113.64,62.71
2016,11,17,16,0,561.0,37.0,1.3,15.0,127.0,67.25,31.99
2016,11,17,16,15,457.0,29.5,1.3,14.5,87.0,25.57,16.04
2016,11,17,16,30,353.0,22.0,1.3,14.0,47.0,19.25,5.73
2016,11,17,16,45,176.5,11.0,1.3,14.0,23.5,10.48,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
