Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,15,54.0,13.5,7.25,12.0,17.0,35.85,0.0
2016,11,28,7,30,108.0,27.0,7.5,12.0,34.0,97.61,34.87
2016,11,28,7,45,205.5,41.0,7.75,12.5,67.5,183.67,142.38
2016,11,28,8,0,303.0,55.0,8.0,13.0,101.0,260.32,213.57
2016,11,28,8,15,367.0,66.0,8.05,13.0,138.5,320.44,268.47
2016,11,28,8,30,431.0,77.0,8.1,13.0,176.0,384.36,325.47
2016,11,28,8,45,478.0,84.5,8.15,13.0,213.5,435.61,370.76
2016,11,28,9,0,525.0,92.0,8.2,13.0,251.0,491.15,418.51
2016,11,28,9,15,589.0,86.0,8.15,13.0,284.5,542.08,462.05
2016,11,28,9,30,653.0,80.0,8.1,13.0,318.0,592.23,503.97
2016,11,28,9,45,580.0,104.5,8.1,13.5,329.5,577.58,489.45
2016,11,28,10,0,507.0,129.0,8.1,14.0,341.0,552.89,466.55
2016,11,28,10,15,529.5,133.0,8.0,14.0,366.0,577.96,486.63
2016,11,28,10,30,552.0,137.0,7.9,14.0,391.0,601.32,505.0
2016,11,28,10,45,626.5,132.5,7.8,14.0,431.5,658.19,550.83
2016,11,28,11,0,701.0,128.0,7.7,14.0,472.0,707.79,590.16
2016,11,28,11,15,707.5,129.5,7.55,14.0,483.0,708.78,590.0
2016,11,28,11,30,714.0,131.0,7.4,14.0,494.0,706.84,587.56
2016,11,28,11,45,716.5,131.0,7.3,14.5,497.0,697.34,578.15
2016,11,28,12,0,719.0,131.0,7.2,15.0,500.0,685.02,566.55
2016,11,28,12,15,716.5,130.5,7.05,15.0,496.0,665.85,550.44
2016,11,28,12,30,714.0,130.0,6.9,15.0,492.0,644.18,532.28
2016,11,28,12,45,611.0,144.5,6.75,15.0,449.5,570.19,471.26
2016,11,28,13,0,508.0,159.0,6.6,15.0,407.0,496.62,410.35
2016,11,28,13,15,576.5,145.5,6.5,15.0,416.5,502.91,415.09
2016,11,28,13,30,645.0,132.0,6.4,15.0,426.0,506.23,416.47
2016,11,28,13,45,632.0,127.0,6.3,15.0,401.5,466.22,382.12
2016,11,28,14,0,619.0,122.0,6.2,15.0,377.0,425.6,346.77
2016,11,28,14,15,532.0,118.5,6.1,15.0,325.5,352.16,284.66
2016,11,28,14,30,445.0,115.0,6.0,15.0,274.0,288.3,230.22
2016,11,28,14,45,480.0,105.0,5.9,15.0,260.0,265.56,207.45
2016,11,28,15,0,515.0,95.0,5.8,15.0,246.0,238.56,180.07
2016,11,28,15,15,462.0,87.0,5.55,14.5,208.0,189.33,137.07
2016,11,28,15,30,409.0,79.0,5.3,14.0,170.0,145.14,99.45
2016,11,28,15,45,352.5,66.5,5.05,14.0,132.5,101.76,64.69
2016,11,28,16,0,296.0,54.0,4.8,14.0,95.0,64.44,38.23
2016,11,28,16,15,187.5,39.0,4.65,13.5,61.5,31.03,19.71
2016,11,28,16,30,79.0,24.0,4.5,13.0,28.0,19.78,0.0
2016,11,28,16,45,39.5,12.0,4.4,13.0,14.0,11.44,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,185.0,10.0,4.7,10.5,21.0,87.85,0.0
2016,11,29,7,30,370.0,20.0,4.7,11.0,42.0,211.29,61.99
2016,11,29,7,45,477.5,27.0,4.7,11.5,81.0,297.81,231.21
2016,11,29,8,0,585.0,34.0,4.7,12.0,120.0,383.43,313.98
2016,11,29,8,15,645.5,38.5,4.7,12.0,162.0,445.37,371.22
2016,11,29,8,30,706.0,43.0,4.7,12.0,204.0,509.5,427.99
2016,11,29,8,45,744.0,46.5,4.75,12.0,244.0,559.41,471.49
2016,11,29,9,0,782.0,50.0,4.8,12.0,284.0,609.07,512.73
2016,11,29,9,15,807.0,52.5,4.6,12.0,320.0,647.61,542.42
2016,11,29,9,30,832.0,55.0,4.4,12.0,356.0,678.29,565.05
2016,11,29,9,45,848.5,57.0,4.25,12.5,387.0,706.01,583.93
2016,11,29,10,0,865.0,59.0,4.1,13.0,418.0,731.19,600.49
2016,11,29,10,15,877.0,60.0,3.9,13.0,442.5,748.86,612.21
2016,11,29,10,30,889.0,61.0,3.7,13.0,467.0,763.47,621.51
2016,11,29,10,45,895.0,62.5,3.55,13.5,485.0,770.86,624.42
2016,11,29,11,0,901.0,64.0,3.4,14.0,503.0,774.87,624.89
2016,11,29,11,15,905.0,64.5,3.3,14.0,513.5,772.66,622.25
2016,11,29,11,30,909.0,65.0,3.2,14.0,524.0,767.01,617.23
2016,11,29,11,45,777.0,96.5,3.1,14.0,491.5,698.95,565.72
2016,11,29,12,0,645.0,128.0,3.0,14.0,459.0,627.46,509.94
2016,11,29,12,15,774.0,97.0,3.0,14.0,490.5,665.59,540.93
2016,11,29,12,30,903.0,66.0,3.0,14.0,522.0,693.78,562.33
2016,11,29,12,45,888.5,69.0,3.05,14.5,509.0,662.41,537.01
2016,11,29,13,0,874.0,72.0,3.1,15.0,496.0,628.84,509.37
2016,11,29,13,15,865.0,71.0,3.15,15.0,477.0,592.1,479.9
2016,11,29,13,30,856.0,70.0,3.2,15.0,458.0,555.66,449.9
2016,11,29,13,45,842.5,68.5,3.25,15.0,432.5,511.85,413.43
2016,11,29,14,0,829.0,67.0,3.3,15.0,407.0,466.86,375.08
2016,11,29,14,15,809.5,64.5,3.3,15.0,375.5,417.36,332.04
2016,11,29,14,30,790.0,62.0,3.3,15.0,344.0,367.77,287.87
2016,11,29,14,45,762.0,59.0,3.3,15.0,307.5,315.08,240.37
2016,11,29,15,0,734.0,56.0,3.3,15.0,271.0,263.75,193.35
2016,11,29,15,15,691.0,52.0,3.15,14.5,231.0,209.72,144.92
2016,11,29,15,30,648.0,48.0,3.0,14.0,191.0,159.31,100.76
2016,11,29,15,45,579.0,42.5,2.9,14.0,149.5,108.38,60.34
2016,11,29,16,0,510.0,37.0,2.8,14.0,108.0,63.02,30.07
2016,11,29,16,15,391.0,28.0,2.7,13.5,70.5,23.01,13.12
2016,11,29,16,30,272.0,19.0,2.6,13.0,33.0,15.42,0.0
2016,11,29,16,45,136.0,9.5,2.55,13.0,16.5,9.05,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,12.0,4.0,3.81,0.0
2016,11,30,7,30,0.0,8.0,1.7,12.0,8.0,7.41,0.0
2016,11,30,7,45,0.0,16.5,1.6,12.0,16.5,15.3,6.52
2016,11,30,8,0,0.0,25.0,1.5,12.0,25.0,23.19,13.87
2016,11,30,8,15,0.0,35.0,1.6,12.0,35.0,32.5,22.12
2016,11,30,8,30,0.0,45.0,1.7,12.0,45.0,41.82,30.34
2016,11,30,8,45,0.0,55.0,1.85,12.5,55.0,51.18,38.44
2016,11,30,9,0,0.0,65.0,2.0,13.0,65.0,61.06,46.87
2016,11,30,9,15,0.0,74.0,2.15,13.0,74.0,69.87,54.38
2016,11,30,9,30,0.0,83.0,2.3,13.0,83.0,78.7,61.83
2016,11,30,9,45,6.5,117.0,2.45,13.0,120.0,119.36,96.31
2016,11,30,10,0,13.0,151.0,2.6,13.0,157.0,161.06,131.18
2016,11,30,10,15,6.5,111.0,2.75,13.0,114.0,111.24,89.14
2016,11,30,10,30,0.0,71.0,2.9,13.0,71.0,66.07,50.76
2016,11,30,10,45,4.0,121.0,3.05,13.0,123.0,118.81,95.31
2016,11,30,11,0,8.0,171.0,3.2,13.0,175.0,174.28,141.38
2016,11,30,11,15,26.0,189.0,3.4,13.0,202.5,206.51,168.36
2016,11,30,11,30,44.0,207.0,3.6,13.0,230.0,249.34,203.8
2016,11,30,11,45,22.0,145.5,3.85,13.0,157.0,162.47,131.77
2016,11,30,12,0,0.0,84.0,4.1,13.0,84.0,78.23,60.78
2016,11,30,12,15,0.0,74.0,4.35,13.0,74.0,68.89,52.96
2016,11,30,12,30,0.0,64.0,4.6,13.0,64.0,59.55,45.09
2016,11,30,12,45,29.0,134.0,4.9,13.0,148.0,150.85,122.66
2016,11,30,13,0,58.0,204.0,5.2,13.0,232.0,241.68,198.37
2016,11,30,13,15,31.0,180.0,5.2,13.0,195.0,197.32,161.15
2016,11,30,13,30,4.0,156.0,5.2,13.0,158.0,150.92,122.24
2016,11,30,13,45,301.0,131.0,5.25,13.0,254.0,291.27,241.28
2016,11,30,14,0,598.0,106.0,5.3,13.0,350.0,399.55,327.98
2016,11,30,14,15,634.5,89.5,5.2,13.0,330.5,369.12,299.45
2016,11,30,14,30,671.0,73.0,5.1,13.0,311.0,334.0,266.15
2016,11,30,14,45,665.5,70.5,5.05,13.0,285.5,294.73,228.86
2016,11,30,15,0,660.0,68.0,5.0,13.0,260.0,254.71,190.35
2016,11,30,15,15,612.5,63.0,4.85,12.5,220.5,202.23,143.18
2016,11,30,15,30,565.0,58.0,4.7,12.0,181.0,153.97,100.85
2016,11,30,15,45,486.5,51.0,4.6,12.0,141.0,104.75,61.82
2016,11,30,16,0,408.0,44.0,4.5,12.0,101.0,63.93,34.33
2016,11,30,16,15,286.5,33.0,4.4,12.0,65.5,27.8,17.06
2016,11,30,16,30,165.0,22.0,4.3,12.0,30.0,17.49,0.0
2016,11,30,16,45,82.5,11.0,4.2,12.0,15.0,10.48,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,10.0,3.95,10.0,18.0,71.33,0.0
2016,12,1,7,30,295.0,20.0,3.9,10.0,36.0,178.28,6.38
2016,12,1,7,45,416.0,28.0,3.9,10.5,74.0,272.04,207.35
2016,12,1,8,0,537.0,36.0,3.9,11.0,112.0,356.41,291.1
2016,12,1,8,15,603.5,41.5,4.15,11.0,153.5,421.45,351.25
2016,12,1,8,30,670.0,47.0,4.4,11.0,195.0,489.05,411.5
2016,12,1,8,45,714.5,50.5,4.7,11.5,236.0,542.16,457.67
2016,12,1,9,0,759.0,54.0,5.0,12.0,277.0,595.37,502.38
2016,12,1,9,15,787.0,56.5,5.05,12.0,313.5,635.5,534.54
2016,12,1,9,30,815.0,59.0,5.1,12.0,350.0,674.07,564.79
2016,12,1,9,45,829.0,62.5,5.15,12.5,380.5,701.76,584.88
2016,12,1,10,0,843.0,66.0,5.2,13.0,411.0,726.79,602.61
2016,12,1,10,15,856.5,67.5,5.2,13.0,436.5,746.07,616.62
2016,12,1,10,30,870.0,69.0,5.2,13.0,462.0,756.1,623.49
2016,12,1,10,45,878.5,70.5,5.25,13.5,480.5,765.38,628.92
2016,12,1,11,0,887.0,72.0,5.3,14.0,499.0,771.35,631.88
2016,12,1,11,15,892.0,72.5,5.3,14.0,510.5,770.04,630.37
2016,12,1,11,30,897.0,73.0,5.3,14.0,522.0,765.33,626.42
2016,12,1,11,45,898.0,73.0,5.3,14.0,525.5,753.64,617.28
2016,12,1,12,0,899.0,73.0,5.3,14.0,529.0,738.66,605.76
2016,12,1,12,15,897.5,73.0,5.2,14.0,525.0,718.66,590.08
2016,12,1,12,30,896.0,73.0,5.1,14.0,521.0,695.59,572.13
2016,12,1,12,45,890.5,72.5,5.05,14.5,509.5,666.37,547.48
2016,12,1,13,0,885.0,72.0,5.0,15.0,498.0,634.54,520.23
2016,12,1,13,15,875.5,71.0,4.95,15.0,478.5,597.36,489.38
2016,12,1,13,30,866.0,70.0,4.9,15.0,459.0,560.49,458.12
2016,12,1,13,45,848.5,69.0,4.85,15.0,433.0,514.99,419.41
2016,12,1,14,0,831.0,68.0,4.8,15.0,407.0,468.6,379.15
2016,12,1,14,15,810.5,66.0,4.75,15.0,375.0,419.28,335.64
2016,12,1,14,30,790.0,64.0,4.7,15.0,343.0,369.94,291.12
2016,12,1,14,45,759.0,61.0,4.7,15.0,306.0,316.39,242.57
2016,12,1,15,0,728.0,58.0,4.7,15.0,269.0,264.49,194.85
2016,12,1,15,15,684.0,53.5,4.55,14.5,229.0,210.14,145.95
2016,12,1,15,30,640.0,49.0,4.4,14.0,189.0,159.52,101.47
2016,12,1,15,45,570.5,43.0,4.25,14.0,147.5,107.19,59.71
2016,12,1,16,0,501.0,37.0,4.1,14.0,106.0,63.18,30.29
2016,12,1,16,15,379.5,28.0,4.15,13.5,69.0,23.6,13.49
2016,12,1,16,30,258.0,19.0,4.2,13.0,32.0,15.46,0.0
2016,12,1,16,45,129.0,9.5,4.3,12.5,16.0,9.05,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,5.6,9.5,17.5,75.7,0.0
2016,12,2,7,30,322.0,18.0,5.6,10.0,35.0,182.31,0.0
2016,12,2,7,45,435.5,26.5,5.7,10.5,73.0,272.5,206.19
2016,12,2,8,0,549.0,35.0,5.8,11.0,111.0,360.56,295.65
2016,12,2,8,15,615.0,40.0,5.95,11.0,152.5,424.99,356.27
2016,12,2,8,30,681.0,45.0,6.1,11.0,194.0,491.89,416.71
2016,12,2,8,45,721.5,48.5,6.25,11.5,234.0,542.63,461.28
2016,12,2,9,0,762.0,52.0,6.4,12.0,274.0,593.26,504.1
2016,12,2,9,15,789.5,55.0,6.45,12.0,310.5,633.72,537.06
2016,12,2,9,30,817.0,58.0,6.5,12.0,347.0,672.63,568.08
2016,12,2,9,45,832.0,61.0,6.55,12.5,377.5,700.48,588.66
2016,12,2,10,0,847.0,64.0,6.6,13.0,408.0,725.73,606.86
2016,12,2,10,15,860.0,65.0,6.5,13.0,433.5,737.86,615.21
2016,12,2,10,30,873.0,66.0,6.4,13.0,459.0,753.21,626.11
2016,12,2,10,45,880.5,67.5,6.3,13.5,477.0,761.85,630.56
2016,12,2,11,0,888.0,69.0,6.2,14.0,495.0,767.18,632.5
2016,12,2,11,15,892.5,69.5,6.1,14.0,506.0,765.61,630.41
2016,12,2,11,30,897.0,70.0,6.0,14.0,517.0,760.65,625.85
2016,12,2,11,45,898.5,70.0,5.9,14.5,521.0,749.46,615.46
2016,12,2,12,0,900.0,70.0,5.8,15.0,525.0,734.96,602.71
2016,12,2,12,15,898.0,70.0,5.75,15.0,520.5,714.74,587.02
2016,12,2,12,30,896.0,70.0,5.7,15.0,516.0,691.46,569.06
2016,12,2,12,45,890.0,69.5,5.7,15.0,504.5,662.07,545.44
2016,12,2,13,0,884.0,69.0,5.7,15.0,493.0,630.09,519.04
2016,12,2,13,15,874.5,68.0,5.7,15.0,474.0,593.08,488.2
2016,12,2,13,30,865.0,67.0,5.7,15.0,455.0,554.09,455.16
2016,12,2,13,45,847.0,66.5,5.7,15.5,428.5,511.36,417.57
2016,12,2,14,0,829.0,66.0,5.7,16.0,402.0,465.49,376.81
2016,12,2,14,15,808.0,64.0,5.65,15.5,370.5,416.16,333.77
2016,12,2,14,30,787.0,62.0,5.6,15.0,339.0,366.87,289.64
2016,12,2,14,45,755.5,59.0,5.55,15.0,302.0,313.41,240.86
2016,12,2,15,0,724.0,56.0,5.5,15.0,265.0,261.64,193.04
2016,12,2,15,15,679.5,52.0,5.2,14.5,225.5,207.97,144.53
2016,12,2,15,30,635.0,48.0,4.9,14.0,186.0,158.05,100.54
2016,12,2,15,45,564.5,42.5,4.65,14.0,145.0,106.42,59.31
2016,12,2,16,0,494.0,37.0,4.4,14.0,104.0,63.16,30.39
2016,12,2,16,15,373.0,28.0,4.35,13.5,67.5,23.93,13.71
2016,12,2,16,30,252.0,19.0,4.3,13.0,31.0,15.48,0.0
2016,12,2,16,45,126.0,9.5,4.25,13.0,15.5,9.05,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,11.0,15.5,59.39,0.0
2016,12,3,7,30,245.0,18.0,2.6,11.0,31.0,150.23,0.0
2016,12,3,7,45,362.5,27.0,2.6,11.5,66.5,242.53,178.88
2016,12,3,8,0,480.0,36.0,2.6,12.0,102.0,329.51,265.98
2016,12,3,8,15,548.5,42.0,2.75,12.0,141.5,392.89,324.07
2016,12,3,8,30,617.0,48.0,2.9,12.0,181.0,454.92,379.03
2016,12,3,8,45,664.5,51.5,3.05,12.5,220.5,508.34,424.5
2016,12,3,9,0,712.0,55.0,3.2,13.0,260.0,562.13,468.7
2016,12,3,9,15,741.5,58.0,3.2,13.0,295.5,602.81,500.92
2016,12,3,9,30,771.0,61.0,3.2,13.0,331.0,642.16,531.03
2016,12,3,9,45,722.0,74.0,3.25,13.5,345.0,634.77,523.69
2016,12,3,10,0,673.0,87.0,3.3,14.0,359.0,627.18,516.4
2016,12,3,10,15,625.0,106.0,3.3,14.0,371.0,619.32,509.58
2016,12,3,10,30,577.0,125.0,3.3,14.0,383.0,607.06,498.51
2016,12,3,10,45,716.5,98.0,3.3,14.5,431.0,682.18,555.79
2016,12,3,11,0,856.0,71.0,3.3,15.0,479.0,744.14,600.31
2016,12,3,11,15,861.0,71.5,3.3,15.0,490.5,743.18,598.67
2016,12,3,11,30,866.0,72.0,3.3,15.0,502.0,738.93,595.18
2016,12,3,11,45,867.5,72.5,3.35,15.0,505.5,728.8,587.67
2016,12,3,12,0,869.0,73.0,3.4,15.0,509.0,715.46,577.88
2016,12,3,12,15,867.5,72.5,3.4,15.0,505.5,695.68,563.15
2016,12,3,12,30,866.0,72.0,3.4,15.0,502.0,672.95,546.25
2016,12,3,12,45,864.5,70.5,3.45,15.5,491.5,646.2,524.33
2016,12,3,13,0,863.0,69.0,3.5,16.0,481.0,616.73,499.85
2016,12,3,13,15,854.5,68.0,3.45,16.0,463.0,581.11,470.8
2016,12,3,13,30,846.0,67.0,3.4,16.0,445.0,543.5,439.62
2016,12,3,13,45,831.0,66.0,3.4,16.0,420.0,502.6,405.23
2016,12,3,14,0,816.0,65.0,3.4,16.0,395.0,458.36,367.4
2016,12,3,14,15,796.5,63.0,3.3,16.0,364.5,410.35,325.51
2016,12,3,14,30,777.0,61.0,3.2,16.0,334.0,362.26,282.59
2016,12,3,14,45,743.5,59.0,3.15,16.0,297.5,309.74,235.56
2016,12,3,15,0,710.0,57.0,3.1,16.0,261.0,259.1,189.55
2016,12,3,15,15,666.0,53.0,2.95,15.5,222.0,206.3,142.52
2016,12,3,15,30,622.0,49.0,2.8,15.0,183.0,157.22,99.75
2016,12,3,15,45,543.5,43.5,2.65,14.5,142.0,105.35,59.08
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,62.75,30.89
2016,12,3,16,15,346.0,28.5,2.5,13.5,65.5,24.63,14.26
2016,12,3,16,30,227.0,19.0,2.5,13.0,30.0,15.48,0.0
2016,12,3,16,45,113.5,9.5,2.5,13.0,15.0,9.05,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,99.0,9.0,2.45,11.0,14.0,49.44,0.0
2016,12,4,7,30,198.0,18.0,2.5,11.0,28.0,127.41,0.0
2016,12,4,7,45,321.5,28.0,2.55,11.5,63.0,222.61,161.39
2016,12,4,8,0,445.0,38.0,2.6,12.0,98.0,312.11,251.46
2016,12,4,8,15,517.0,45.0,2.75,12.0,137.5,377.55,311.24
2016,12,4,8,30,589.0,52.0,2.9,12.0,177.0,446.63,371.77
2016,12,4,8,45,636.0,56.5,3.05,12.5,216.0,499.49,416.83
2016,12,4,9,0,683.0,61.0,3.2,13.0,255.0,553.01,460.88
2016,12,4,9,15,713.0,64.0,3.3,13.0,290.5,589.02,490.46
2016,12,4,9,30,743.0,67.0,3.4,13.0,326.0,628.23,521.01
2016,12,4,9,45,715.0,75.0,3.5,13.5,342.5,633.49,523.69
2016,12,4,10,0,687.0,83.0,3.6,14.0,359.0,631.47,520.78
2016,12,4,10,15,666.5,94.5,3.55,14.0,376.0,635.88,523.37
2016,12,4,10,30,646.0,106.0,3.5,14.0,393.0,636.96,523.35
2016,12,4,10,45,657.0,108.0,3.5,14.0,410.5,647.91,531.18
2016,12,4,11,0,668.0,110.0,3.5,14.0,428.0,656.26,537.01
2016,12,4,11,15,734.0,100.5,3.55,14.0,457.5,689.84,562.38
2016,12,4,11,30,800.0,91.0,3.6,14.0,487.0,716.79,582.47
2016,12,4,11,45,804.0,90.5,3.65,14.0,490.5,707.8,575.47
2016,12,4,12,0,808.0,90.0,3.7,14.0,494.0,695.7,566.46
2016,12,4,12,15,680.5,120.5,3.9,14.0,459.0,626.19,512.04
2016,12,4,12,30,553.0,151.0,4.1,14.0,424.0,550.73,451.67
2016,12,4,12,45,489.5,162.0,4.3,14.0,399.5,504.43,414.58
2016,12,4,13,0,426.0,173.0,4.5,14.0,375.0,459.58,378.02
2016,12,4,13,15,365.5,176.0,4.6,14.0,345.0,403.03,331.79
2016,12,4,13,30,305.0,179.0,4.7,14.0,315.0,357.79,294.15
2016,12,4,13,45,313.5,167.0,4.8,14.0,300.0,335.54,275.47
2016,12,4,14,0,322.0,155.0,4.9,14.0,285.0,312.0,255.2
2016,12,4,14,15,459.0,120.5,4.8,14.0,290.0,323.71,262.34
2016,12,4,14,30,596.0,86.0,4.7,14.0,295.0,319.71,254.31
2016,12,4,14,45,543.0,89.5,4.65,14.0,264.5,274.37,213.68
2016,12,4,15,0,490.0,93.0,4.6,14.0,234.0,231.06,174.94
2016,12,4,15,15,440.5,84.5,4.4,13.5,197.5,183.66,133.49
2016,12,4,15,30,391.0,76.0,4.2,13.0,161.0,140.91,96.94
2016,12,4,15,45,345.0,63.0,4.05,13.0,125.5,99.37,63.07
2016,12,4,16,0,299.0,50.0,3.9,13.0,90.0,62.72,36.41
2016,12,4,16,15,149.5,38.0,3.85,13.0,58.0,32.08,20.27
2016,12,4,16,30,0.0,26.0,3.8,13.0,26.0,22.61,0.0
2016,12,4,16,45,0.0,13.0,3.8,13.0,13.0,12.39,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,10.0,6.0,5.72,0.0
2016,12,5,7,30,0.0,12.0,4.1,10.0,12.0,11.13,0.0
2016,12,5,7,45,2.5,28.0,4.05,10.5,28.5,30.28,16.94
2016,12,5,8,0,5.0,44.0,4.0,11.0,45.0,49.29,35.48
2016,12,5,8,15,13.5,60.5,4.0,11.0,63.5,71.76,55.56
2016,12,5,8,30,22.0,77.0,4.0,11.0,82.0,101.59,81.78
2016,12,5,8,45,27.5,93.0,4.0,11.0,100.0,122.92,100.56
2016,12,5,9,0,33.0,109.0,4.0,11.0,118.0,144.41,119.23
2016,12,5,9,15,37.5,122.5,3.95,11.0,134.5,161.95,134.28
2016,12,5,9,30,42.0,136.0,3.9,11.0,151.0,179.7,149.31
2016,12,5,9,45,40.5,147.5,3.85,11.5,163.0,190.61,157.96
2016,12,5,10,0,39.0,159.0,3.8,12.0,175.0,201.47,166.44
2016,12,5,10,15,68.0,175.0,3.75,12.0,204.5,240.78,199.67
2016,12,5,10,30,97.0,191.0,3.7,12.0,234.0,280.28,232.61
2016,12,5,10,45,148.0,199.0,3.65,12.0,268.0,337.95,280.54
2016,12,5,11,0,199.0,207.0,3.6,12.0,302.0,383.59,318.11
2016,12,5,11,15,116.0,201.5,3.65,12.0,257.5,311.16,257.02
2016,12,5,11,30,33.0,196.0,3.7,12.0,213.0,229.09,187.56
2016,12,5,11,45,155.0,204.0,3.75,12.0,282.0,336.16,278.46
2016,12,5,12,0,277.0,212.0,3.8,12.0,351.0,438.7,362.77
2016,12,5,12,15,257.0,213.0,3.85,12.0,341.0,418.07,345.21
2016,12,5,12,30,237.0,214.0,3.9,12.0,331.0,388.2,320.81
2016,12,5,12,45,209.0,211.5,3.95,12.0,313.5,359.25,296.84
2016,12,5,13,0,181.0,209.0,4.0,12.0,296.0,331.27,273.54
2016,12,5,13,15,150.5,201.5,3.9,12.0,271.5,297.66,245.5
2016,12,5,13,30,120.0,194.0,3.8,12.0,247.0,265.87,218.9
2016,12,5,13,45,122.5,183.0,3.75,12.0,234.5,249.31,205.11
2016,12,5,14,0,125.0,172.0,3.7,12.0,222.0,232.44,190.83
2016,12,5,14,15,173.0,156.0,3.65,12.0,220.0,229.46,187.63
2016,12,5,14,30,221.0,140.0,3.6,12.0,218.0,225.64,182.82
2016,12,5,14,45,203.5,129.0,3.6,12.0,194.5,196.18,156.99
2016,12,5,15,0,186.0,118.0,3.6,12.0,171.0,165.97,130.48
2016,12,5,15,15,169.0,101.5,3.55,12.0,144.5,135.12,103.45
2016,12,5,15,30,152.0,85.0,3.5,12.0,118.0,106.08,78.24
2016,12,5,15,45,132.5,67.5,3.45,12.0,92.0,78.07,54.69
2016,12,5,16,0,113.0,50.0,3.4,12.0,66.0,51.55,33.51
2016,12,5,16,15,56.5,34.5,3.35,11.5,42.5,29.94,18.66
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,17.3,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,8.5,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,5.0,9.0,23.0,21.92,0.0
2016,12,6,7,45,175.0,31.5,5.1,9.5,54.0,153.2,106.61
2016,12,6,8,0,350.0,40.0,5.2,10.0,85.0,261.78,212.85
2016,12,6,8,15,404.0,50.5,5.25,10.0,120.5,317.43,265.54
2016,12,6,8,30,458.0,61.0,5.3,10.0,156.0,375.85,318.55
2016,12,6,8,45,493.5,69.0,5.4,10.5,190.5,421.88,359.29
2016,12,6,9,0,529.0,77.0,5.5,11.0,225.0,468.23,398.98
2016,12,6,9,15,563.0,80.0,5.4,11.0,256.5,507.68,432.49
2016,12,6,9,30,597.0,83.0,5.3,11.0,288.0,546.43,464.57
2016,12,6,9,45,661.5,78.0,5.25,11.0,325.0,596.32,505.18
2016,12,6,10,0,726.0,73.0,5.2,11.0,362.0,642.11,540.98
2016,12,6,10,15,711.5,82.5,5.15,11.0,380.0,652.79,548.41
2016,12,6,10,30,697.0,92.0,5.1,11.0,398.0,656.94,550.81
2016,12,6,10,45,779.0,83.0,5.1,11.5,438.5,705.3,587.2
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,754.56,623.57
2016,12,6,11,15,866.0,74.5,5.05,12.0,490.5,753.62,621.86
2016,12,6,11,30,871.0,75.0,5.0,12.0,502.0,749.34,617.97
2016,12,6,11,45,866.0,77.5,5.0,12.0,505.0,736.75,608.06
2016,12,6,12,0,861.0,80.0,5.0,12.0,508.0,721.04,595.87
2016,12,6,12,15,859.5,80.0,5.0,12.0,504.5,701.86,581.1
2016,12,6,12,30,858.0,80.0,5.0,12.0,501.0,679.7,563.65
2016,12,6,12,45,853.5,79.0,5.05,12.0,490.5,651.59,540.78
2016,12,6,13,0,849.0,78.0,5.1,12.0,480.0,620.9,515.51
2016,12,6,13,15,839.5,77.0,5.2,12.0,462.0,584.87,485.6
2016,12,6,13,30,830.0,76.0,5.3,12.0,444.0,546.94,453.51
2016,12,6,13,45,816.0,74.0,5.45,12.0,419.0,503.94,416.65
2016,12,6,14,0,802.0,72.0,5.6,12.0,394.0,459.85,377.96
2016,12,6,14,15,781.5,70.0,5.6,12.0,363.5,412.17,335.17
2016,12,6,14,30,761.0,68.0,5.6,12.0,333.0,364.49,291.46
2016,12,6,14,45,734.0,64.0,5.65,12.0,297.5,312.93,243.89
2016,12,6,15,0,707.0,60.0,5.7,12.0,262.0,262.65,196.84
2016,12,6,15,15,662.0,55.5,5.55,11.5,223.0,209.35,148.25
2016,12,6,15,30,617.0,51.0,5.4,11.0,184.0,158.81,103.27
2016,12,6,15,45,552.0,44.5,5.3,11.0,144.0,108.89,62.54
2016,12,6,16,0,487.0,38.0,5.2,11.0,104.0,65.64,32.56
2016,12,6,16,15,363.0,29.0,5.05,10.5,67.5,26.48,15.91
2016,12,6,16,30,239.0,20.0,4.9,10.0,31.0,16.49,0.0
2016,12,6,16,45,119.5,10.0,4.8,10.0,15.5,9.53,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,13.34,0.0
2016,12,7,7,45,33.5,29.0,2.7,8.0,33.5,59.38,37.17
2016,12,7,8,0,67.0,44.0,2.7,8.0,53.0,96.39,75.58
2016,12,7,8,15,80.5,61.5,2.7,8.0,75.5,127.11,103.99
2016,12,7,8,30,94.0,79.0,2.7,8.0,98.0,157.93,131.85
2016,12,7,8,45,102.0,95.5,2.75,8.5,120.0,184.07,154.91
2016,12,7,9,0,110.0,112.0,2.8,9.0,142.0,210.26,177.47
2016,12,7,9,15,116.0,126.5,2.9,9.0,162.5,232.29,196.4
2016,12,7,9,30,122.0,141.0,3.0,9.0,183.0,254.25,214.94
2016,12,7,9,45,121.0,154.5,3.2,9.5,199.0,269.64,227.22
2016,12,7,10,0,120.0,168.0,3.4,10.0,215.0,284.58,238.95
2016,12,7,10,15,126.0,179.0,3.4,10.0,231.5,301.07,252.35
2016,12,7,10,30,132.0,190.0,3.4,10.0,248.0,317.24,265.36
2016,12,7,10,45,94.5,193.5,3.4,10.0,236.0,279.29,232.82
2016,12,7,11,0,57.0,197.0,3.4,10.0,224.0,252.8,209.65
2016,12,7,11,15,53.0,200.0,3.55,10.0,226.0,251.1,208.05
2016,12,7,11,30,49.0,203.0,3.7,10.0,228.0,249.43,206.44
2016,12,7,11,45,24.5,110.0,3.9,10.0,122.5,126.65,103.4
2016,12,7,12,0,0.0,17.0,4.1,10.0,17.0,15.78,7.99
2016,12,7,12,15,32.5,113.5,4.3,10.0,129.5,134.33,110.37
2016,12,7,12,30,65.0,210.0,4.5,10.0,242.0,259.26,215.29
2016,12,7,12,45,32.5,180.5,4.7,10.0,196.5,202.98,167.6
2016,12,7,13,0,0.0,151.0,4.9,10.0,151.0,144.35,117.8
2016,12,7,13,15,24.5,166.5,5.05,10.0,177.0,174.21,143.64
2016,12,7,13,30,49.0,182.0,5.2,10.0,203.0,208.2,172.57
2016,12,7,13,45,56.5,174.0,5.4,10.0,197.5,200.97,166.55
2016,12,7,14,0,64.0,166.0,5.6,10.0,192.0,193.13,159.92
2016,12,7,14,15,62.0,153.5,5.7,10.0,177.0,175.97,145.23
2016,12,7,14,30,60.0,141.0,5.8,10.0,162.0,159.05,130.61
2016,12,7,14,45,56.0,126.5,5.95,10.0,144.5,139.74,113.84
2016,12,7,15,0,52.0,112.0,6.1,10.0,127.0,120.93,97.37
2016,12,7,15,15,45.5,96.0,6.1,10.0,108.0,100.65,79.63
2016,12,7,15,30,39.0,80.0,6.1,10.0,89.0,81.23,62.63
2016,12,7,15,45,28.0,63.5,6.15,10.0,69.0,61.72,45.87
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,43.73,30.49
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,28.18,17.33
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,13.92,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,14.0,4.0,3.81,0.0
2016,12,8,7,30,0.0,8.0,7.2,14.0,8.0,7.63,0.0
2016,12,8,7,45,0.0,21.0,7.15,14.0,21.0,19.5,7.65
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,33.28,21.58
2016,12,8,8,15,0.0,49.0,6.95,14.0,49.0,49.24,35.68
2016,12,8,8,30,0.0,64.0,6.8,14.0,64.0,64.81,49.33
2016,12,8,8,45,0.0,79.0,6.7,14.0,79.0,80.18,62.7
2016,12,8,9,0,0.0,94.0,6.6,14.0,94.0,95.47,75.86
2016,12,8,9,15,2.5,107.5,6.45,14.0,108.0,110.59,88.8
2016,12,8,9,30,5.0,121.0,6.3,14.0,122.0,125.86,101.74
2016,12,8,9,45,13.0,135.0,6.15,14.5,139.5,145.8,118.45
2016,12,8,10,0,21.0,149.0,6.0,15.0,157.0,165.97,135.16
2016,12,8,10,15,10.5,130.0,5.85,15.0,134.0,135.22,108.96
2016,12,8,10,30,0.0,111.0,5.7,15.0,111.0,106.22,84.21
2016,12,8,10,45,18.0,149.0,5.55,15.0,157.5,159.68,129.33
2016,12,8,11,0,36.0,187.0,5.4,15.0,204.0,225.06,183.59
2016,12,8,11,15,26.5,184.0,5.15,15.0,196.5,202.23,164.22
2016,12,8,11,30,17.0,181.0,4.9,15.0,189.0,190.74,154.32
2016,12,8,11,45,17.0,182.5,4.7,15.0,191.0,191.39,154.73
2016,12,8,12,0,17.0,184.0,4.5,15.0,193.0,192.08,155.19
2016,12,8,12,15,52.5,199.0,4.35,15.0,225.0,240.94,196.02
2016,12,8,12,30,88.0,214.0,4.2,15.0,257.0,279.35,227.75
