Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,12,45,131.0,211.0,4.1,15.0,273.5,308.58,251.95
2016,12,8,13,0,174.0,208.0,4.0,15.0,290.0,326.22,266.57
2016,12,8,13,15,189.0,198.5,3.95,15.0,285.0,317.32,259.29
2016,12,8,13,30,204.0,189.0,3.9,15.0,280.0,307.07,250.78
2016,12,8,13,45,206.0,178.0,3.9,15.0,265.5,287.11,234.11
2016,12,8,14,0,208.0,167.0,3.9,15.0,251.0,266.67,216.79
2016,12,8,14,15,201.5,155.0,3.8,15.0,231.0,241.09,194.95
2016,12,8,14,30,195.0,143.0,3.7,15.0,211.0,215.83,173.1
2016,12,8,14,45,188.0,128.5,3.6,15.0,188.0,188.3,149.12
2016,12,8,15,0,181.0,114.0,3.5,15.0,165.0,161.35,125.37
2016,12,8,15,15,167.5,98.0,3.3,14.5,140.0,133.68,101.36
2016,12,8,15,30,154.0,82.0,3.1,14.0,115.0,105.22,76.84
2016,12,8,15,45,133.5,65.5,2.95,14.0,89.5,77.01,53.3
2016,12,8,16,0,113.0,49.0,2.8,14.0,64.0,51.25,32.89
2016,12,8,16,15,56.5,34.0,2.65,14.0,41.5,29.89,16.98
2016,12,8,16,30,0.0,19.0,2.5,14.0,19.0,17.3,0.0
2016,12,8,16,45,0.0,9.5,2.35,14.0,9.5,9.05,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,2.5,13.0,10.5,10.01,0.0
2016,12,9,7,30,0.0,21.0,2.6,13.0,21.0,20.02,0.0
2016,12,9,7,45,224.0,27.0,2.75,13.5,54.0,166.75,104.32
2016,12,9,8,0,448.0,33.0,2.9,14.0,87.0,303.35,239.7
2016,12,9,8,15,521.0,39.0,2.95,14.0,125.5,367.19,299.24
2016,12,9,8,30,594.0,45.0,3.0,14.0,164.0,430.2,355.15
2016,12,9,8,45,640.5,49.0,3.15,14.5,202.0,482.55,400.08
2016,12,9,9,0,687.0,53.0,3.3,15.0,240.0,535.38,443.79
2016,12,9,9,15,403.5,96.0,3.3,15.0,209.5,411.51,342.36
2016,12,9,9,30,120.0,139.0,3.3,15.0,179.0,250.35,206.66
2016,12,9,9,45,158.5,151.0,3.35,15.0,209.5,292.15,242.12
2016,12,9,10,0,197.0,163.0,3.4,15.0,240.0,334.72,277.21
2016,12,9,10,15,120.0,169.5,3.4,15.0,217.5,284.67,234.27
2016,12,9,10,30,43.0,176.0,3.4,15.0,195.0,221.5,180.42
2016,12,9,10,45,99.0,190.5,3.4,15.5,236.5,279.22,228.55
2016,12,9,11,0,155.0,205.0,3.4,16.0,278.0,348.03,284.17
2016,12,9,11,15,260.5,197.5,3.35,16.0,322.5,426.5,348.21
2016,12,9,11,30,366.0,190.0,3.3,16.0,367.0,491.38,400.4
2016,12,9,11,45,438.5,175.5,3.25,16.0,390.0,532.46,432.67
2016,12,9,12,0,511.0,161.0,3.2,16.0,413.0,558.98,453.64
2016,12,9,12,15,448.5,174.0,3.15,16.0,394.0,517.72,419.93
2016,12,9,12,30,386.0,187.0,3.1,16.0,375.0,467.64,379.74
2016,12,9,12,45,354.0,188.0,3.1,16.0,358.0,435.95,354.25
2016,12,9,13,0,322.0,189.0,3.1,16.0,341.0,404.82,328.93
2016,12,9,13,15,239.0,190.5,3.0,16.0,301.0,345.29,280.25
2016,12,9,13,30,156.0,192.0,2.9,16.0,261.0,284.08,230.12
2016,12,9,13,45,78.0,157.5,2.85,16.0,192.0,194.93,157.27
2016,12,9,14,0,0.0,123.0,2.8,16.0,123.0,116.18,92.11
2016,12,9,14,15,0.0,113.5,2.75,15.5,113.5,106.85,84.74
2016,12,9,14,30,0.0,104.0,2.7,15.0,104.0,97.61,77.25
2016,12,9,14,45,0.0,92.5,2.7,15.0,92.5,86.53,67.98
2016,12,9,15,0,0.0,81.0,2.7,15.0,81.0,75.54,58.69
2016,12,9,15,15,284.0,65.0,2.55,15.0,125.5,131.0,94.85
2016,12,9,15,30,568.0,49.0,2.4,15.0,170.0,150.16,96.45
2016,12,9,15,45,503.0,42.5,2.3,15.0,132.5,102.86,58.48
2016,12,9,16,0,438.0,36.0,2.2,15.0,95.0,62.25,30.47
2016,12,9,16,15,324.0,27.0,2.2,14.5,62.0,25.61,11.62
2016,12,9,16,30,210.0,18.0,2.2,14.0,29.0,14.49,0.0
2016,12,9,16,45,105.0,9.0,2.2,14.0,14.5,8.58,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,15.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,6.3,15.0,5.0,4.77,0.0
2016,12,10,7,45,0.0,14.0,6.35,15.0,14.0,12.98,2.54
2016,12,10,8,0,0.0,23.0,6.4,15.0,23.0,21.34,11.66
2016,12,10,8,15,0.0,33.5,6.35,15.0,33.5,31.11,20.35
2016,12,10,8,30,0.0,44.0,6.3,15.0,44.0,40.93,28.97
2016,12,10,8,45,0.0,55.0,6.25,15.0,55.0,51.93,38.53
2016,12,10,9,0,0.0,66.0,6.2,15.0,66.0,62.9,47.99
2016,12,10,9,15,0.0,76.0,6.0,15.0,76.0,72.75,56.4
2016,12,10,9,30,0.0,86.0,5.8,15.0,86.0,82.62,64.74
2016,12,10,9,45,0.0,53.5,5.65,15.0,53.5,49.72,36.8
2016,12,10,10,0,0.0,21.0,5.5,15.0,21.0,19.48,11.0
2016,12,10,10,15,0.0,40.5,5.35,15.0,40.5,37.62,26.43
2016,12,10,10,30,0.0,60.0,5.2,15.0,60.0,55.8,41.8
2016,12,10,10,45,0.0,33.5,5.05,15.0,33.5,31.11,20.83
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,44.5,4.65,15.0,44.5,41.36,29.48
2016,12,10,11,30,0.0,82.0,4.4,15.0,82.0,76.36,58.94
2016,12,10,11,45,0.0,44.5,4.15,15.0,44.5,41.36,29.43
2016,12,10,12,0,0.0,7.0,3.9,15.0,7.0,6.49,0.0
2016,12,10,12,15,0.0,80.5,3.7,15.0,80.5,74.96,57.75
2016,12,10,12,30,0.0,154.0,3.5,15.0,154.0,147.93,118.43
2016,12,10,12,45,0.0,108.0,3.35,15.0,108.0,101.62,79.97
2016,12,10,13,0,0.0,62.0,3.2,15.0,62.0,57.67,43.24
2016,12,10,13,15,6.5,111.5,3.1,14.5,114.5,108.81,86.49
2016,12,10,13,30,13.0,161.0,3.0,14.0,167.0,161.4,130.51
2016,12,10,13,45,6.5,110.0,2.95,14.0,113.0,106.84,85.01
2016,12,10,14,0,0.0,59.0,2.9,14.0,59.0,54.86,41.24
2016,12,10,14,15,0.0,54.5,2.85,14.0,54.5,50.66,37.75
2016,12,10,14,30,0.0,50.0,2.8,14.0,50.0,46.46,34.21
2016,12,10,14,45,0.0,44.5,2.8,14.0,44.5,41.33,29.85
2016,12,10,15,0,0.0,39.0,2.8,14.0,39.0,36.21,25.46
2016,12,10,15,15,0.0,33.0,2.9,14.0,33.0,30.62,20.62
2016,12,10,15,30,0.0,27.0,3.0,14.0,27.0,25.04,15.74
2016,12,10,15,45,0.0,21.0,3.1,14.0,21.0,19.47,10.83
2016,12,10,16,0,0.0,15.0,3.2,14.0,15.0,13.89,5.9
2016,12,10,16,15,0.0,9.5,3.15,13.5,9.5,8.79,1.16
2016,12,10,16,30,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,3.1,13.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,2.55,9.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,2.5,9.0,10.0,9.53,0.0
2016,12,11,7,45,20.0,25.5,2.5,9.5,27.5,39.87,18.99
2016,12,11,8,0,40.0,41.0,2.5,10.0,45.0,78.71,59.39
2016,12,11,8,15,52.0,58.0,2.55,10.0,66.0,98.17,78.17
2016,12,11,8,30,64.0,75.0,2.6,10.0,87.0,135.01,110.76
2016,12,11,8,45,72.0,91.0,2.65,10.0,108.0,149.86,124.42
2016,12,11,9,0,80.0,107.0,2.7,10.0,129.0,174.08,145.65
2016,12,11,9,15,86.0,121.5,2.7,10.0,148.0,195.02,163.69
2016,12,11,9,30,92.0,136.0,2.7,10.0,167.0,216.05,181.5
2016,12,11,9,45,144.0,148.5,2.7,10.5,202.0,278.53,234.26
2016,12,11,10,0,196.0,161.0,2.7,11.0,237.0,331.37,277.99
2016,12,11,10,15,98.0,145.5,2.7,11.0,183.5,238.34,198.77
2016,12,11,10,30,0.0,130.0,2.7,11.0,130.0,126.62,102.45
2016,12,11,10,45,40.0,164.5,2.75,11.5,183.0,203.44,167.79
2016,12,11,11,0,80.0,199.0,2.8,12.0,236.0,273.11,225.4
2016,12,11,11,15,306.0,175.5,2.75,12.0,322.5,434.35,360.57
2016,12,11,11,30,532.0,152.0,2.7,12.0,409.0,582.3,479.22
2016,12,11,11,45,478.0,166.0,2.7,12.0,398.5,550.48,451.97
2016,12,11,12,0,424.0,180.0,2.7,12.0,388.0,517.79,425.13
2016,12,11,12,15,509.5,157.5,2.7,12.0,406.0,542.0,445.42
2016,12,11,12,30,595.0,135.0,2.7,12.0,424.0,565.48,464.27
2016,12,11,12,45,341.0,169.0,2.75,12.0,334.0,406.82,335.53
2016,12,11,13,0,87.0,203.0,2.8,12.0,244.0,259.82,212.97
2016,12,11,13,15,43.5,157.0,2.9,12.0,177.5,181.23,148.15
2016,12,11,13,30,0.0,111.0,3.0,12.0,111.0,104.51,83.52
2016,12,11,13,45,37.0,138.5,3.1,12.0,153.5,154.49,126.11
2016,12,11,14,0,74.0,166.0,3.2,12.0,196.0,198.29,162.58
2016,12,11,14,15,69.5,154.5,3.1,12.0,180.5,180.64,147.51
2016,12,11,14,30,65.0,143.0,3.0,12.0,165.0,163.4,132.81
2016,12,11,14,45,61.0,128.0,2.9,12.0,147.5,143.3,115.58
2016,12,11,15,0,57.0,113.0,2.8,12.0,130.0,123.71,98.63
2016,12,11,15,15,50.0,97.0,2.6,11.5,110.5,103.0,80.88
2016,12,11,15,30,43.0,81.0,2.4,11.0,91.0,83.19,63.83
2016,12,11,15,45,33.0,64.5,2.25,11.0,71.0,63.5,46.97
2016,12,11,16,0,23.0,48.0,2.1,11.0,51.0,45.2,31.41
2016,12,11,16,15,11.5,31.5,2.05,10.5,33.0,28.43,16.53
2016,12,11,16,30,0.0,15.0,2.0,10.0,15.0,13.92,0.0
2016,12,11,16,45,0.0,7.5,2.0,10.0,7.5,7.15,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,2.7,9.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,2.7,9.0,17.0,16.2,0.0
2016,12,12,7,45,219.5,24.0,2.75,9.5,49.0,157.74,85.99
2016,12,12,8,0,439.0,31.0,2.8,10.0,81.0,293.92,233.27
2016,12,12,8,15,515.5,37.5,2.85,10.0,119.5,359.56,296.32
2016,12,12,8,30,592.0,44.0,2.9,10.0,158.0,424.7,355.04
2016,12,12,8,45,637.5,48.5,2.95,10.5,196.5,476.89,400.48
2016,12,12,9,0,683.0,53.0,3.0,11.0,235.0,529.56,444.6
2016,12,12,9,15,714.5,56.0,2.85,11.0,270.5,571.0,478.49
2016,12,12,9,30,746.0,59.0,2.7,11.0,306.0,611.36,509.41
2016,12,12,9,45,763.0,62.5,2.6,11.0,336.0,640.53,531.01
2016,12,12,10,0,780.0,66.0,2.5,11.0,366.0,667.45,550.46
2016,12,12,10,15,795.0,68.0,2.4,11.0,391.0,688.53,565.11
2016,12,12,10,30,810.0,70.0,2.3,11.0,416.0,706.87,577.53
2016,12,12,10,45,594.5,122.5,2.2,11.5,382.5,612.17,502.07
2016,12,12,11,0,379.0,175.0,2.1,12.0,349.0,491.93,404.0
2016,12,12,11,15,437.0,167.5,2.15,12.0,373.5,535.07,438.97
2016,12,12,11,30,495.0,160.0,2.2,12.0,398.0,563.92,461.74
2016,12,12,11,45,368.0,186.0,2.25,12.0,364.0,481.63,395.14
2016,12,12,12,0,241.0,212.0,2.3,12.0,330.0,413.25,338.79
2016,12,12,12,15,274.5,206.0,2.3,12.0,339.5,422.75,347.11
2016,12,12,12,30,308.0,200.0,2.3,12.0,349.0,430.11,353.17
2016,12,12,12,45,287.0,198.5,2.35,12.0,335.0,404.72,332.43
2016,12,12,13,0,266.0,197.0,2.4,12.0,321.0,379.54,311.89
2016,12,12,13,15,259.0,190.0,2.4,12.0,307.5,357.07,293.51
2016,12,12,13,30,252.0,183.0,2.4,12.0,294.0,334.41,274.78
2016,12,12,13,45,241.0,173.5,2.45,12.0,275.0,306.99,252.01
2016,12,12,14,0,230.0,164.0,2.5,12.0,256.0,279.96,229.28
2016,12,12,14,15,221.0,153.0,2.5,12.0,235.5,252.75,206.05
2016,12,12,14,30,212.0,142.0,2.5,12.0,215.0,226.0,182.88
2016,12,12,14,45,204.0,127.5,2.5,12.0,192.0,196.67,157.25
2016,12,12,15,0,196.0,113.0,2.5,12.0,169.0,167.98,131.86
2016,12,12,15,15,181.5,97.5,2.4,12.0,143.5,137.53,105.06
2016,12,12,15,30,167.0,82.0,2.3,12.0,118.0,108.6,79.75
2016,12,12,15,45,145.0,65.5,2.25,12.0,92.0,79.42,55.22
2016,12,12,16,0,123.0,49.0,2.2,12.0,66.0,52.84,34.01
2016,12,12,16,15,61.5,34.5,2.2,11.5,43.0,30.89,17.89
2016,12,12,16,30,0.0,20.0,2.2,11.0,20.0,18.15,0.0
2016,12,12,16,45,0.0,10.0,2.25,11.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.2,11.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.2,11.0,8.0,7.63,0.0
2016,12,13,7,45,23.5,23.5,1.3,11.5,26.0,38.38,15.23
2016,12,13,8,0,47.0,39.0,1.4,12.0,44.0,79.58,59.23
2016,12,13,8,15,67.5,56.0,1.4,12.0,67.0,112.78,89.62
2016,12,13,8,30,88.0,73.0,1.4,12.0,90.0,146.57,119.6
2016,12,13,8,45,100.0,89.0,1.4,12.5,112.5,174.35,143.74
2016,12,13,9,0,112.0,105.0,1.4,13.0,135.0,202.46,167.6
2016,12,13,9,15,120.0,120.5,1.3,13.0,156.5,227.38,188.46
2016,12,13,9,30,128.0,136.0,1.2,13.0,178.0,252.25,208.8
2016,12,13,9,45,132.5,149.0,1.1,13.0,196.5,271.1,223.81
2016,12,13,10,0,137.0,162.0,1.0,13.0,215.0,289.69,238.32
2016,12,13,10,15,68.5,141.0,1.0,13.0,167.5,199.88,163.75
2016,12,13,10,30,0.0,120.0,1.0,13.0,120.0,115.98,92.52
2016,12,13,10,45,216.5,142.0,1.05,13.0,241.0,332.12,274.96
2016,12,13,11,0,433.0,164.0,1.1,13.0,362.0,531.74,431.6
2016,12,13,11,15,216.5,118.5,1.15,13.0,217.5,300.05,246.95
2016,12,13,11,30,0.0,73.0,1.2,13.0,73.0,67.94,51.94
2016,12,13,11,45,6.5,125.0,1.25,13.5,128.5,123.82,99.07
2016,12,13,12,0,13.0,177.0,1.3,14.0,184.0,182.09,146.73
2016,12,13,12,15,6.5,163.5,1.35,14.0,167.0,162.68,130.51
2016,12,13,12,30,0.0,150.0,1.4,14.0,150.0,143.93,115.05
2016,12,13,12,45,30.5,173.5,1.45,14.0,188.0,194.56,157.38
2016,12,13,13,0,61.0,197.0,1.5,14.0,226.0,237.39,192.5
2016,12,13,13,15,32.0,173.5,1.5,14.0,188.5,192.18,155.22
2016,12,13,13,30,3.0,150.0,1.5,14.0,151.0,144.9,116.22
2016,12,13,13,45,1.5,142.5,1.55,14.0,143.5,136.39,109.43
2016,12,13,14,0,0.0,135.0,1.6,14.0,136.0,128.07,102.68
2016,12,13,14,15,0.0,124.5,1.65,14.0,125.0,117.65,94.15
2016,12,13,14,30,0.0,114.0,1.7,14.0,114.0,107.33,85.63
2016,12,13,14,45,294.0,91.5,1.8,14.0,175.5,194.96,153.13
2016,12,13,15,0,588.0,69.0,1.9,14.0,237.0,242.23,181.09
2016,12,13,15,15,541.5,63.5,1.8,13.5,201.0,193.42,137.8
2016,12,13,15,30,495.0,58.0,1.7,13.0,165.0,148.7,99.03
2016,12,13,15,45,430.5,50.0,1.65,13.0,128.5,103.68,62.69
2016,12,13,16,0,366.0,42.0,1.6,13.0,92.0,65.38,35.37
2016,12,13,16,15,258.5,31.0,1.75,13.0,60.0,30.42,15.14
2016,12,13,16,30,151.0,20.0,1.9,13.0,28.0,15.81,0.0
2016,12,13,16,45,75.5,10.0,2.1,13.0,14.0,9.53,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,13.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,13.0,11.0,10.48,0.0
2016,12,14,7,45,96.5,24.0,5.35,13.5,35.0,87.42,37.84
2016,12,14,8,0,193.0,37.0,5.5,14.0,59.0,172.12,132.98
2016,12,14,8,15,235.5,51.0,5.55,14.0,88.5,218.55,177.72
2016,12,14,8,30,278.0,65.0,5.6,14.0,118.0,267.54,222.0
2016,12,14,8,45,303.5,78.5,5.65,14.0,148.0,307.33,257.58
2016,12,14,9,0,329.0,92.0,5.7,14.0,178.0,347.62,292.73
2016,12,14,9,15,345.5,104.0,5.7,14.0,206.5,380.16,320.56
2016,12,14,9,30,362.0,116.0,5.7,14.0,235.0,412.18,347.33
2016,12,14,9,45,363.5,127.5,5.75,14.5,256.5,432.14,362.91
2016,12,14,10,0,365.0,139.0,5.8,15.0,278.0,450.65,376.95
2016,12,14,10,15,352.0,151.5,5.8,15.0,293.5,445.74,372.44
2016,12,14,10,30,339.0,164.0,5.8,15.0,309.0,451.75,376.47
2016,12,14,10,45,221.0,182.0,5.8,15.0,278.5,372.17,309.03
2016,12,14,11,0,103.0,200.0,5.8,15.0,248.0,291.94,240.3
2016,12,14,11,15,104.0,205.5,5.75,15.0,255.0,296.7,244.06
2016,12,14,11,30,105.0,211.0,5.7,15.0,262.0,301.21,247.46
2016,12,14,11,45,101.5,213.0,5.7,15.0,262.5,298.01,244.55
2016,12,14,12,0,98.0,215.0,5.7,15.0,263.0,294.71,241.58
2016,12,14,12,15,78.5,209.5,5.65,15.0,248.0,271.57,222.11
2016,12,14,12,30,59.0,204.0,5.6,15.0,233.0,249.26,203.36
2016,12,14,12,45,59.5,200.5,5.55,15.0,229.0,243.1,198.31
2016,12,14,13,0,60.0,197.0,5.5,15.0,225.0,236.88,193.19
2016,12,14,13,15,34.0,176.5,5.5,15.0,192.5,196.65,159.68
2016,12,14,13,30,8.0,156.0,5.5,15.0,160.0,153.74,123.87
2016,12,14,13,45,5.5,147.0,5.55,15.0,150.0,142.96,115.03
2016,12,14,14,0,3.0,138.0,5.6,15.0,140.0,132.48,106.4
2016,12,14,14,15,1.5,128.0,5.55,15.0,129.0,121.74,97.53
2016,12,14,14,30,0.0,118.0,5.5,15.0,118.0,111.22,88.8
2016,12,14,14,45,0.0,105.5,5.45,15.0,105.5,99.02,78.58
2016,12,14,15,0,0.0,93.0,5.4,15.0,93.0,86.93,68.35
2016,12,14,15,15,0.0,78.5,5.3,14.5,78.5,73.07,56.63
2016,12,14,15,30,0.0,64.0,5.2,14.0,64.0,59.36,44.86
2016,12,14,15,45,0.0,50.0,5.15,14.0,50.0,46.26,33.41
2016,12,14,16,0,0.0,36.0,5.1,14.0,36.0,33.33,22.03
2016,12,14,16,15,0.0,23.5,5.2,14.0,23.5,21.82,11.36
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,10.19,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.24,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,10.0,7.95,14.0,10.0,9.26,0.0
2016,12,15,8,0,0.0,17.0,7.9,14.0,17.0,15.76,6.95
2016,12,15,8,15,0.0,26.0,7.75,14.0,26.0,24.12,14.49
2016,12,15,8,30,0.0,35.0,7.6,14.0,35.0,32.5,21.88
2016,12,15,8,45,0.0,44.5,7.45,14.0,44.5,41.35,29.63
2016,12,15,9,0,0.0,54.0,7.3,14.0,54.0,50.21,37.33
2016,12,15,9,15,0.0,62.5,7.15,14.0,62.5,58.42,44.41
2016,12,15,9,30,0.0,71.0,7.0,14.0,71.0,66.75,51.52
2016,12,15,9,45,0.0,78.5,6.85,14.0,78.5,74.04,57.68
2016,12,15,10,0,0.0,86.0,6.7,14.0,86.0,81.36,63.83
2016,12,15,10,15,0.0,85.0,6.6,14.0,85.0,79.92,62.52
2016,12,15,10,30,0.0,84.0,6.5,14.0,84.0,78.64,61.35
2016,12,15,10,45,0.0,80.5,6.45,14.5,80.5,74.99,58.07
2016,12,15,11,0,0.0,77.0,6.4,15.0,77.0,71.68,55.11
2016,12,15,11,15,0.0,82.5,6.45,15.0,82.5,76.82,59.39
2016,12,15,11,30,0.0,88.0,6.5,15.0,88.0,82.18,63.85
2016,12,15,11,45,0.0,89.0,6.55,15.0,89.0,83.12,64.61
2016,12,15,12,0,0.0,90.0,6.6,15.0,90.0,84.07,65.39
2016,12,15,12,15,0.0,70.0,6.8,15.0,70.0,65.14,49.48
2016,12,15,12,30,0.0,50.0,7.0,15.0,50.0,46.48,33.76
2016,12,15,12,45,0.0,48.0,7.2,15.0,48.0,44.62,32.2
2016,12,15,13,0,0.0,46.0,7.4,15.0,46.0,42.75,30.65
2016,12,15,13,15,0.0,44.0,7.45,15.0,44.0,40.89,29.1
2016,12,15,13,30,0.0,42.0,7.5,15.0,42.0,39.02,27.55
2016,12,15,13,45,0.0,33.0,7.6,15.0,33.0,30.64,20.46
2016,12,15,14,0,0.0,24.0,7.7,15.0,24.0,22.27,13.36
2016,12,15,14,15,0.0,22.5,7.6,15.0,22.5,20.87,12.19
2016,12,15,14,30,0.0,21.0,7.5,15.0,21.0,19.47,11.01
2016,12,15,14,45,0.0,18.5,7.45,15.0,18.5,17.15,9.03
2016,12,15,15,0,0.0,16.0,7.4,15.0,16.0,14.83,7.04
2016,12,15,15,15,0.0,13.5,7.2,14.5,13.5,12.5,5.05
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,10.18,3.04
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,7.87,1.0
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.55,0.0
2016,12,15,16,15,0.0,4.0,6.35,14.0,4.0,3.7,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,7.1,10.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,7.1,10.0,13.0,12.39,0.0
2016,12,16,7,45,180.5,24.5,7.15,10.0,43.5,135.75,49.9
2016,12,16,8,0,361.0,36.0,7.2,10.0,74.0,256.1,201.42
2016,12,16,8,15,449.5,44.0,7.3,10.0,113.0,327.81,272.25
2016,12,16,8,30,538.0,52.0,7.4,10.0,152.0,404.47,342.36
2016,12,16,8,45,596.5,57.0,7.55,10.5,192.0,463.31,395.34
2016,12,16,9,0,655.0,62.0,7.7,11.0,232.0,523.58,447.95
2016,12,16,9,15,691.0,66.0,7.7,11.0,268.5,568.44,486.96
2016,12,16,9,30,727.0,70.0,7.7,11.0,305.0,612.58,524.34
2016,12,16,9,45,764.5,69.5,7.75,11.0,339.0,647.06,552.29
2016,12,16,10,0,802.0,69.0,7.8,11.0,373.0,684.37,582.13
2016,12,16,10,15,818.0,71.0,7.8,11.0,399.5,706.77,599.48
2016,12,16,10,30,834.0,73.0,7.8,11.0,426.0,726.37,614.5
2016,12,16,10,45,840.5,75.5,7.8,11.0,445.0,736.46,621.85
2016,12,16,11,0,847.0,78.0,7.8,11.0,464.0,743.35,626.73
2016,12,16,11,15,853.5,79.0,7.75,11.0,477.0,745.18,627.52
2016,12,16,11,30,860.0,80.0,7.7,11.0,490.0,743.68,625.81
2016,12,16,11,45,860.5,81.0,7.7,11.0,495.0,734.47,618.18
2016,12,16,12,0,861.0,82.0,7.7,11.0,500.0,722.03,608.12
2016,12,16,12,15,861.0,81.5,7.7,11.0,498.0,704.35,593.98
2016,12,16,12,30,861.0,81.0,7.7,11.0,496.0,683.62,577.01
2016,12,16,12,45,860.0,79.5,7.75,11.0,487.0,658.14,555.52
2016,12,16,13,0,859.0,78.0,7.8,11.0,478.0,629.86,531.42
2016,12,16,13,15,851.0,77.0,7.9,11.0,461.5,595.34,501.84
2016,12,16,13,30,843.0,76.0,8.0,11.0,445.0,558.73,469.97
2016,12,16,13,45,829.0,74.5,8.15,11.0,421.0,516.59,432.92
2016,12,16,14,0,815.0,73.0,8.3,11.0,397.0,473.26,394.06
2016,12,16,14,15,794.5,71.0,8.4,11.0,367.0,425.64,350.74
2016,12,16,14,30,774.0,69.0,8.5,11.0,337.0,377.92,306.44
2016,12,16,14,45,747.0,65.0,8.6,11.0,302.0,326.14,258.07
2016,12,16,15,0,720.0,61.0,8.7,11.0,267.0,275.53,210.14
2016,12,16,15,15,676.0,57.0,8.65,10.5,228.0,222.33,160.92
2016,12,16,15,30,632.0,53.0,8.6,10.0,189.0,171.77,115.0
2016,12,16,15,45,566.5,46.0,8.6,10.0,149.0,120.03,71.52
2016,12,16,16,0,501.0,39.0,8.6,10.0,109.0,74.91,38.38
2016,12,16,16,15,381.0,30.0,8.55,10.0,72.0,33.61,15.49
2016,12,16,16,30,261.0,21.0,8.5,10.0,35.0,17.2,0.0
2016,12,16,16,45,130.5,10.5,8.5,10.0,17.5,10.01,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,7,45,241.0,15.0,3.15,6.5,40.0,148.58,48.03
2016,12,17,8,0,482.0,30.0,3.1,7.0,80.0,303.95,239.04
2016,12,17,8,15,564.0,37.0,3.1,7.0,121.5,375.73,311.33
2016,12,17,8,30,646.0,44.0,3.1,7.0,163.0,451.55,379.9
2016,12,17,8,45,695.0,48.5,3.15,7.5,203.5,507.73,429.48
2016,12,17,9,0,744.0,53.0,3.2,8.0,244.0,564.4,477.51
2016,12,17,9,15,776.5,56.0,3.15,8.0,282.0,608.29,514.17
2016,12,17,9,30,809.0,59.0,3.1,8.0,320.0,650.95,547.6
2016,12,17,9,45,830.5,61.5,3.05,8.5,352.5,683.59,571.3
2016,12,17,10,0,852.0,64.0,3.0,9.0,385.0,713.91,592.66
2016,12,17,10,15,866.5,65.5,3.0,9.0,412.0,735.23,608.08
2016,12,17,10,30,881.0,67.0,3.0,9.0,439.0,747.52,616.55
2016,12,17,10,45,890.0,68.5,3.05,9.5,459.0,758.63,623.34
2016,12,17,11,0,899.0,70.0,3.1,10.0,479.0,766.48,627.69
2016,12,17,11,15,904.5,71.0,3.15,10.0,492.0,767.71,628.31
2016,12,17,11,30,910.0,72.0,3.2,10.0,505.0,765.51,626.51
2016,12,17,11,45,910.5,72.5,3.25,10.0,510.0,755.62,619.03
2016,12,17,12,0,911.0,73.0,3.3,10.0,515.0,742.39,609.18
2016,12,17,12,15,910.0,73.0,3.3,10.0,512.5,724.24,595.46
2016,12,17,12,30,909.0,73.0,3.3,10.0,510.0,702.94,579.43
2016,12,17,12,45,900.0,73.5,3.3,10.5,499.5,673.96,555.28
2016,12,17,13,0,891.0,74.0,3.3,11.0,489.0,645.88,531.26
2016,12,17,13,15,882.5,73.0,3.3,11.0,472.0,610.2,502.04
2016,12,17,13,30,874.0,72.0,3.3,11.0,455.0,572.37,470.54
2016,12,17,13,45,860.0,70.5,3.3,11.0,430.5,529.2,434.09
2016,12,17,14,0,846.0,69.0,3.3,11.0,406.0,484.75,395.72
2016,12,17,14,15,826.0,67.0,3.25,10.5,375.5,436.13,353.6
2016,12,17,14,30,806.0,65.0,3.2,10.0,345.0,387.29,310.11
2016,12,17,14,45,776.0,62.0,3.2,10.0,309.0,334.07,261.65
2016,12,17,15,0,746.0,59.0,3.2,10.0,273.0,282.22,213.58
2016,12,17,15,15,702.5,55.0,3.1,9.5,233.5,227.82,163.93
2016,12,17,15,30,659.0,51.0,3.0,9.0,194.0,176.87,117.99
2016,12,17,15,45,589.0,45.0,2.9,9.0,153.0,123.08,73.12
2016,12,17,16,0,519.0,39.0,2.8,9.0,112.0,77.25,39.61
2016,12,17,16,15,399.5,30.0,2.8,9.0,74.0,34.77,15.93
2016,12,17,16,30,280.0,21.0,2.8,9.0,36.0,17.16,0.0
2016,12,17,16,45,140.0,10.5,2.85,9.0,18.0,10.01,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,18,7,45,248.5,14.5,4.6,5.5,39.5,150.7,40.36
2016,12,18,8,0,497.0,29.0,4.7,6.0,79.0,310.08,244.61
2016,12,18,8,15,579.5,35.0,4.75,6.0,120.5,381.45,318.79
2016,12,18,8,30,662.0,41.0,4.8,6.0,162.0,456.78,388.49
2016,12,18,8,45,713.0,45.0,4.9,6.5,203.5,513.86,440.12
2016,12,18,9,0,764.0,49.0,5.0,7.0,245.0,571.61,490.39
2016,12,18,9,15,796.5,52.0,4.9,7.0,283.0,615.93,528.07
2016,12,18,9,30,829.0,55.0,4.8,7.0,321.0,659.04,562.59
2016,12,18,9,45,848.5,58.0,4.75,7.5,354.0,691.33,586.69
2016,12,18,10,0,868.0,61.0,4.7,8.0,387.0,721.2,608.31
2016,12,18,10,15,883.5,62.5,4.55,8.0,414.5,737.45,619.45
2016,12,18,10,30,899.0,64.0,4.4,8.0,442.0,756.78,632.88
2016,12,18,10,45,909.0,65.5,4.25,8.5,463.0,768.87,639.32
2016,12,18,11,0,919.0,67.0,4.1,9.0,484.0,777.63,643.17
2016,12,18,11,15,925.0,67.5,4.05,9.0,497.5,778.7,643.14
2016,12,18,11,30,931.0,68.0,4.0,9.0,511.0,776.28,640.67
2016,12,18,11,45,934.0,68.5,3.95,9.5,516.5,768.15,632.83
2016,12,18,12,0,937.0,69.0,3.9,10.0,522.0,756.53,622.53
2016,12,18,12,15,936.0,68.5,3.95,10.0,520.0,737.48,608.23
2016,12,18,12,30,935.0,68.0,4.0,10.0,518.0,715.2,591.53
2016,12,18,12,45,930.5,67.5,4.05,10.0,508.0,687.51,569.78
2016,12,18,13,0,926.0,67.0,4.1,10.0,498.0,656.98,544.92
2016,12,18,13,15,917.5,66.5,4.2,10.0,480.5,621.4,515.82
2016,12,18,13,30,909.0,66.0,4.3,10.0,463.0,583.55,484.2
2016,12,18,13,45,895.5,64.5,4.4,10.5,438.5,539.96,446.31
2016,12,18,14,0,882.0,63.0,4.5,11.0,414.0,494.94,406.41
2016,12,18,14,15,863.5,61.0,4.45,11.0,383.5,447.16,363.71
2016,12,18,14,30,845.0,59.0,4.4,11.0,353.0,397.36,318.36
2016,12,18,14,45,817.0,56.5,4.4,11.0,317.0,343.62,269.01
2016,12,18,15,0,789.0,54.0,4.4,11.0,281.0,290.95,219.78
2016,12,18,15,15,748.0,50.5,4.25,10.5,241.0,235.5,168.75
2016,12,18,15,30,707.0,47.0,4.1,10.0,201.0,183.15,121.17
2016,12,18,15,45,642.5,41.5,4.0,9.5,159.0,129.1,75.78
2016,12,18,16,0,578.0,36.0,3.9,9.0,117.0,81.46,40.72
2016,12,18,16,15,463.0,28.0,3.85,8.5,78.5,36.87,16.27
2016,12,18,16,30,348.0,20.0,3.8,8.0,40.0,17.65,0.02
2016,12,18,16,45,174.0,10.0,3.8,8.0,20.0,9.53,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
